ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2018 00:00,2,0.000,ALERT,213.06,307.78,60.001,1545282004,"201051344000579","174011545737251",0.00,5.00,0,305.08,308.99,0.0,0.0,0.000,1211186.6,1211186.6,1525,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282007,28215.00
12/20/2018 00:00,2,0.000,ALERT,211.48,304.78,59.996,1545282004,"201051344001025","174011545737251",0.00,4.00,0,302.37,307.48,0.0,0.0,0.000,1195985.3,1195985.3,5265,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282009,28216.00
12/20/2018 00:00,2,0.000,ALERT,211.70,305.68,60.001,1545282004,"201051344001093","174011545737251",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,1187769.5,1187769.5,5272,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282011,28217.00
12/20/2018 00:00,2,0.000,ALERT,213.06,307.18,60.006,1545282004,"201051344000458","174011545737251",0.00,6.00,0,304.48,308.99,0.0,0.0,0.000,1197498.1,1197498.1,1524,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282013,28218.00
12/20/2018 00:00,2,0.000,ALERT,211.70,305.98,60.028,1545282004,"201051344000890","174011545737251",0.00,5.00,0,303.58,307.78,0.0,0.0,0.000,1192293.4,1192293.4,5210,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282015,28219.00
12/20/2018 00:00,2,0.000,ALERT,212.83,306.88,60.006,1545282004,"201051344000988","174011545737251",0.00,5.00,0,301.17,308.09,0.0,0.0,0.000,935028.2,935028.2,1526,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545282016,28220.00
12/20/2018 00:00,2,0.000,ALERT,212.16,306.58,60.006,1545282004,"201051344000582","174011545737251",0.00,4.00,0,303.88,307.78,0.0,0.0,0.000,1172313.4,1172313.4,5208,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282018,28221.00
12/20/2018 00:00,2,0.000,ALERT,213.06,307.78,60.001,1545282004,"201051344000868","174011545737251",0.00,4.50,0,304.78,309.29,0.0,0.0,0.000,1184299.7,1184299.7,29086,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545282020,28222.00
12/20/2018 00:00,2,0.000,ALERT,213.51,307.78,60.001,1545282004,"201051344000576","174011545737251",0.00,4.50,0,304.18,308.69,0.0,0.0,0.000,1197481.3,1197481.3,1551,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282022,28223.00
12/20/2018 00:00,2,0.000,ALERT,213.06,307.18,60.006,1545282004,"201051344001158","174011545737251",0.00,4.00,0,303.28,307.78,0.0,0.0,0.000,1177958.9,1177958.9,1525,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545282024,28224.00
12/20/2018 00:00,2,0.000,ALERT,211.93,305.08,60.006,1545282004,"201051344000917","174011545737251",0.00,6.00,0,301.77,306.58,0.0,0.0,0.000,1188957.8,1188957.8,5234,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282025,28225.00
12/20/2018 00:00,2,0.000,ALERT,211.93,305.08,60.006,1545282004,"201051344000417","174011545737251",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,965824.8,965824.8,5230,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282027,28226.00
12/20/2018 00:00,2,0.000,ALERT,212.16,305.68,60.001,1545282004,"201051344000685","174011545737251",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,1193326.6,1193326.6,5211,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545282029,28227.00
12/20/2018 00:00,2,0.000,ALERT,211.93,304.78,60.028,1545282004,"201051344000651","174011545737251",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,1187134.6,1187134.6,5221,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282031,28228.00
12/20/2018 00:00,2,0.000,ALERT,212.83,307.78,60.006,1545282004,"201051344000594","174011545737251",0.00,4.50,0,304.18,308.69,0.0,0.0,0.000,1202094.1,1202094.1,29029,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282033,28229.00
12/20/2018 00:00,2,0.000,ALERT,213.29,307.18,60.001,1545282004,"201051344000469","174011545737251",0.00,4.00,0,303.28,307.78,0.0,0.0,0.000,1186594.4,1186594.4,1524,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545282035,28230.00
12/20/2018 00:00,2,0.000,ALERT,211.93,305.98,59.980,1545282004,"201051344000585","174011545737251",0.00,5.00,0,302.68,307.18,0.0,0.0,0.000,1202016.0,1202016.0,5260,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282037,28231.00
12/20/2018 00:00,2,0.000,ALERT,213.74,307.18,59.996,1545282004,"201051344000853","174011545737251",0.00,4.50,0,304.18,308.39,0.0,0.0,0.000,1202115.5,1202115.5,1524,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282038,28232.00
12/20/2018 00:00,2,0.000,ALERT,211.93,305.98,60.001,1545282004,"201051344001145","174011545737251",0.00,4.50,0,303.28,307.78,0.0,0.0,0.000,1200785.6,1200785.6,5205,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282040,28233.00
12/20/2018 00:00,2,0.000,ALERT,211.93,305.68,60.006,1545282004,"201051344000438","174011545737251",0.00,4.00,0,302.68,307.18,0.0,0.0,0.000,1194727.2,1194727.2,5218,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282042,28234.00
12/20/2018 00:00,2,0.000,ALERT,211.48,305.68,60.049,1545282004,"201051344001135","174011545737251",0.00,4.00,0,303.28,307.48,0.0,0.0,0.000,1183396.9,1183396.9,5203,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545282044,28235.00
12/20/2018 00:00,2,0.000,ALERT,213.06,307.48,59.996,1545282004,"201051344000983","174011545737251",0.00,5.00,0,304.18,308.99,0.0,0.0,0.000,1201809.5,1201809.5,1522,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282046,28236.00
12/20/2018 00:00,2,0.000,ALERT,211.93,305.38,60.001,1545282004,"201051344001203","174011545737251",0.00,4.00,0,302.98,308.69,0.0,0.0,0.000,1192009.6,1192009.6,5279,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282047,28237.00
12/20/2018 00:00,2,0.000,ALERT,211.70,305.98,59.996,1545282004,"201051344001230","174011545737251",0.00,4.50,0,303.28,307.18,0.0,0.0,0.000,1186383.8,1186383.8,5233,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282049,28238.00
12/20/2018 00:00,2,0.000,ALERT,211.48,305.38,59.959,1545282004,"201051344000646","174011545737251",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,1181324.8,1181324.8,5218,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282051,28239.00
12/20/2018 00:00,2,0.000,ALERT,213.29,306.88,60.006,1545282004,"201051344000867","174011545737251",0.00,5.50,0,303.28,308.69,0.0,0.0,0.000,1183110.0,1183110.0,29083,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282053,28240.00
12/20/2018 00:00,2,0.000,ALERT,213.74,306.58,60.006,1545282004,"201051344000633","174011545737251",0.00,4.00,0,302.37,307.78,0.0,0.0,0.000,1182103.8,1182103.8,29095,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545282055,28241.00
12/20/2018 00:00,2,0.000,ALERT,211.48,305.68,59.990,1545282004,"201051344000955","174011545737251",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,1199868.2,1199868.2,5238,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282056,28242.00
12/20/2018 00:00,2,0.000,ALERT,213.29,306.58,60.006,1545282004,"201051344000648","174011545737251",0.00,3.70,0,303.58,308.09,0.0,0.0,0.000,1190068.6,1190068.6,29063,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282058,28243.00
12/20/2018 00:00,2,0.000,ALERT,213.51,307.18,60.006,1545282004,"201051344000645","174011545737251",0.00,5.00,0,304.18,308.09,0.0,0.0,0.000,1194323.1,1194323.1,29079,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282060,28244.00
12/20/2018 00:00,2,0.000,ALERT,213.06,307.78,60.012,1545282004,"201051344000569","174011545737251",0.00,5.00,0,304.78,309.29,0.0,0.0,0.000,1211566.5,1211566.5,1388,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545282062,28245.00
12/20/2018 00:15,2,0.000,ALERT,212.61,307.18,60.012,1545282904,"201051344000579","174011545737251",0.00,5.00,0,293.66,309.89,0.0,0.0,0.000,1211186.6,1211186.6,1527,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282907,28246.00
12/20/2018 00:15,2,0.000,ALERT,211.25,304.48,60.001,1545282904,"201051344001025","174011545737251",0.00,3.70,0,290.65,307.78,0.0,0.0,0.000,1195985.3,1195985.3,5267,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282909,28247.00
12/20/2018 00:15,2,0.000,ALERT,211.48,305.08,60.012,1545282904,"201051344001093","174011545737251",0.00,5.50,0,291.25,307.18,0.0,0.0,0.000,1187769.5,1187769.5,5274,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282911,28248.00
12/20/2018 00:15,2,0.000,ALERT,212.61,306.88,60.038,1545282904,"201051344000458","174011545737251",0.00,6.00,0,293.36,309.89,0.0,0.0,0.000,1197498.1,1197498.1,1526,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282912,28249.00
12/20/2018 00:15,2,0.000,ALERT,211.25,305.68,60.001,1545282904,"201051344000890","174011545737251",0.00,5.00,0,291.85,308.09,0.0,0.0,0.000,1192293.4,1192293.4,5212,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282914,28250.00
12/20/2018 00:15,2,0.000,ALERT,212.38,306.28,59.996,1545282904,"201051344000988","174011545737251",0.00,4.50,0,290.65,308.99,0.0,0.0,0.000,935028.2,935028.2,1528,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545282916,28251.00
12/20/2018 00:15,2,0.000,ALERT,211.93,305.98,60.006,1545282904,"201051344000582","174011545737251",0.00,3.70,0,292.16,308.09,0.0,0.0,0.000,1172313.4,1172313.4,5210,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282918,28252.00
12/20/2018 00:15,2,0.000,ALERT,212.61,307.18,59.996,1545282904,"201051344000868","174011545737251",0.00,4.00,0,293.66,310.19,0.0,0.0,0.000,1184299.7,1184299.7,29088,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282920,28253.00
12/20/2018 00:15,2,0.000,ALERT,213.06,307.18,60.012,1545282904,"201051344000576","174011545737251",0.00,4.00,0,293.06,309.59,0.0,0.0,0.000,1197481.3,1197481.3,1553,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282921,28254.00
12/20/2018 00:15,2,0.000,ALERT,212.83,306.58,60.012,1545282904,"201051344001158","174011545737251",0.00,3.70,0,292.46,308.99,0.0,0.0,0.000,1177958.9,1177958.9,1527,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282923,28255.00
12/20/2018 00:15,2,0.000,ALERT,211.70,304.78,60.001,1545282904,"201051344000917","174011545737251",0.00,5.50,0,290.05,306.58,0.0,0.0,0.000,1188957.8,1188957.8,5236,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282925,28256.00
12/20/2018 00:15,2,0.000,ALERT,211.70,304.78,60.006,1545282904,"201051344000417","174011545737251",0.00,4.50,0,290.65,306.58,0.0,0.0,0.000,965824.8,965824.8,5232,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282927,28257.00
12/20/2018 00:15,2,0.000,ALERT,211.70,305.08,60.012,1545282904,"201051344000685","174011545737251",0.00,4.50,0,291.25,307.18,0.0,0.0,0.000,1193326.6,1193326.6,5213,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545282929,28258.00
12/20/2018 00:15,2,0.000,ALERT,211.48,304.48,60.006,1545282904,"201051344000651","174011545737251",0.00,3.30,0,290.65,306.58,0.0,0.0,0.000,1187134.6,1187134.6,5223,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282930,28259.00
12/20/2018 00:15,2,0.000,ALERT,212.38,307.18,60.049,1545282904,"201051344000594","174011545737251",0.00,4.00,0,292.76,309.89,0.0,0.0,0.000,1202094.1,1202094.1,29031,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545282932,28260.00
12/20/2018 00:15,2,0.000,ALERT,212.83,306.28,60.017,1545282904,"201051344000469","174011545737251",0.00,3.70,0,292.16,308.99,0.0,0.0,0.000,1186594.4,1186594.4,1526,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282934,28261.00
12/20/2018 00:15,2,0.000,ALERT,211.48,305.38,60.006,1545282904,"201051344000585","174011545737251",0.00,5.00,0,290.95,307.18,0.0,0.0,0.000,1202016.0,1202016.0,5262,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282936,28262.00
12/20/2018 00:15,2,0.000,ALERT,213.29,306.58,60.006,1545282904,"201051344000853","174011545737251",0.00,4.00,0,293.06,309.59,0.0,0.0,0.000,1202115.5,1202115.5,1526,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282938,28263.00
12/20/2018 00:15,2,0.000,ALERT,211.70,305.38,60.001,1545282904,"201051344001145","174011545737251",0.00,4.50,0,291.55,307.78,0.0,0.0,0.000,1200785.6,1200785.6,5207,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282940,28264.00
12/20/2018 00:15,2,0.000,ALERT,211.48,305.08,60.012,1545282904,"201051344000438","174011545737251",0.00,3.70,0,291.55,307.48,0.0,0.0,0.000,1194727.2,1194727.2,5220,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545282941,28265.00
12/20/2018 00:15,2,0.000,ALERT,211.25,305.08,60.001,1545282904,"201051344001135","174011545737251",0.00,4.00,0,291.25,307.78,0.0,0.0,0.000,1183396.9,1183396.9,5205,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282943,28266.00
12/20/2018 00:15,2,0.000,ALERT,212.61,306.58,60.012,1545282904,"201051344000983","174011545737251",0.00,4.50,0,293.36,309.59,0.0,0.0,0.000,1201809.5,1201809.5,1524,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282945,28267.00
12/20/2018 00:15,2,0.000,ALERT,211.48,304.78,60.006,1545282904,"201051344001203","174011545737251",0.00,4.00,0,290.95,308.69,0.0,0.0,0.000,1192009.6,1192009.6,5281,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282947,28268.00
12/20/2018 00:15,2,0.000,ALERT,211.48,305.68,60.006,1545282904,"201051344001230","174011545737251",0.00,4.50,0,291.55,307.48,0.0,0.0,0.000,1186383.8,1186383.8,5235,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282949,28269.00
12/20/2018 00:15,2,0.000,ALERT,211.25,305.08,60.006,1545282904,"201051344000646","174011545737251",0.00,4.00,0,290.65,306.88,0.0,0.0,0.000,1181324.8,1181324.8,5220,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282951,28270.00
12/20/2018 00:15,2,0.000,ALERT,213.06,306.28,60.006,1545282904,"201051344000867","174011545737251",0.00,5.00,0,292.46,309.59,0.0,0.0,0.000,1183110.0,1183110.0,29085,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282953,28271.00
12/20/2018 00:15,2,0.000,ALERT,213.29,306.28,60.022,1545282904,"201051344000633","174011545737251",0.00,4.00,0,291.25,308.69,0.0,0.0,0.000,1182103.8,1182103.8,29097,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545282954,28272.00
12/20/2018 00:15,2,0.000,ALERT,211.03,305.08,60.006,1545282904,"201051344000955","174011545737251",0.00,4.50,0,291.25,306.88,0.0,0.0,0.000,1199868.2,1199868.2,5240,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282956,28273.00
12/20/2018 00:15,2,0.000,ALERT,212.83,305.98,59.975,1545282904,"201051344000648","174011545737251",0.00,3.70,0,292.76,309.29,0.0,0.0,0.000,1190068.6,1190068.6,29065,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282958,28274.00
12/20/2018 00:15,2,0.000,ALERT,213.06,306.28,60.006,1545282904,"201051344000645","174011545737251",0.00,5.00,0,293.06,309.29,0.0,0.0,0.000,1194323.1,1194323.1,29081,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545282960,28275.00
12/20/2018 00:15,2,0.000,ALERT,212.61,307.18,60.006,1545282904,"201051344000569","174011545737251",0.00,4.50,0,293.66,310.19,0.0,0.0,0.000,1211566.5,1211566.5,1390,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545282962,28276.00
12/20/2018 00:30,2,0.000,ALERT,213.06,307.78,60.033,1545283804,"201051344000579","174011545737251",0.00,4.50,0,305.08,310.19,0.0,0.0,0.000,1211186.6,1211186.6,1529,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283807,28277.00
12/20/2018 00:30,2,0.000,ALERT,211.48,304.78,60.043,1545283804,"201051344001025","174011545737251",0.00,3.70,0,302.68,307.78,0.0,0.0,0.000,1195985.3,1195985.3,5269,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545283809,28278.00
12/20/2018 00:30,2,0.000,ALERT,211.70,305.38,60.043,1545283804,"201051344001093","174011545737251",0.00,5.00,0,303.28,307.18,0.0,0.0,0.000,1187769.5,1187769.5,5276,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283811,28279.00
12/20/2018 00:30,2,0.000,ALERT,212.83,307.18,60.038,1545283804,"201051344000458","174011545737251",0.00,5.50,0,305.08,310.19,0.0,0.0,0.000,1197498.1,1197498.1,1528,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283812,28280.00
12/20/2018 00:30,2,0.000,ALERT,211.48,305.98,60.038,1545283804,"201051344000890","174011545737251",0.00,5.00,0,303.88,308.09,0.0,0.0,0.000,1192293.4,1192293.4,5214,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283814,28281.00
12/20/2018 00:30,2,0.000,ALERT,212.83,306.58,60.065,1545283804,"201051344000988","174011545737251",0.00,4.50,0,302.37,309.29,0.0,0.0,0.000,935028.2,935028.2,1530,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283816,28282.00
12/20/2018 00:30,2,0.000,ALERT,212.16,306.28,60.012,1545283804,"201051344000582","174011545737251",0.00,3.70,0,304.78,308.09,0.0,0.0,0.000,1172313.4,1172313.4,5212,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283818,28283.00
12/20/2018 00:30,2,0.000,ALERT,212.83,307.78,59.996,1545283804,"201051344000868","174011545737251",0.00,4.00,0,305.68,310.19,0.0,0.0,0.000,1184299.7,1184299.7,29090,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545283820,28284.00
12/20/2018 00:30,2,0.000,ALERT,213.29,307.48,60.043,1545283804,"201051344000576","174011545737251",0.00,4.00,0,305.38,309.89,0.0,0.0,0.000,1197481.3,1197481.3,1555,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283822,28285.00
12/20/2018 00:30,2,0.000,ALERT,213.06,306.88,60.038,1545283804,"201051344001158","174011545737251",0.00,3.70,0,304.48,308.99,0.0,0.0,0.000,1177958.9,1177958.9,1529,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283823,28286.00
12/20/2018 00:30,2,0.000,ALERT,211.93,305.08,60.043,1545283804,"201051344000917","174011545737251",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,1188957.8,1188957.8,5238,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283825,28287.00
12/20/2018 00:30,2,0.000,ALERT,211.93,305.08,60.043,1545283804,"201051344000417","174011545737251",0.00,4.00,0,302.98,306.58,0.0,0.0,0.000,965824.8,965824.8,5234,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283827,28288.00
12/20/2018 00:30,2,0.000,ALERT,211.93,305.38,60.043,1545283804,"201051344000685","174011545737251",0.00,4.50,0,303.58,307.18,0.0,0.0,0.000,1193326.6,1193326.6,5215,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545283829,28289.00
12/20/2018 00:30,2,0.000,ALERT,211.93,304.78,60.043,1545283804,"201051344000651","174011545737251",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,1187134.6,1187134.6,5225,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283831,28290.00
12/20/2018 00:30,2,0.000,ALERT,212.61,307.78,60.017,1545283804,"201051344000594","174011545737251",0.00,4.50,0,304.78,309.89,0.0,0.0,0.000,1202094.1,1202094.1,29033,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283833,28291.00
12/20/2018 00:30,2,0.000,ALERT,213.06,307.18,60.043,1545283804,"201051344000469","174011545737251",0.00,3.70,0,304.18,308.99,0.0,0.0,0.000,1186594.4,1186594.4,1528,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283835,28292.00
12/20/2018 00:30,2,0.000,ALERT,211.70,305.68,60.043,1545283804,"201051344000585","174011545737251",0.00,4.50,0,303.28,307.48,0.0,0.0,0.000,1202016.0,1202016.0,5264,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283837,28293.00
12/20/2018 00:30,2,0.000,ALERT,213.51,307.18,60.075,1545283804,"201051344000853","174011545737251",0.00,4.50,0,305.08,309.59,0.0,0.0,0.000,1202115.5,1202115.5,1528,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283839,28294.00
12/20/2018 00:30,2,0.000,ALERT,211.93,305.68,60.038,1545283804,"201051344001145","174011545737251",0.00,4.00,0,303.58,307.78,0.0,0.0,0.000,1200785.6,1200785.6,5209,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283840,28295.00
12/20/2018 00:30,2,0.000,ALERT,211.70,305.38,60.049,1545283804,"201051344000438","174011545737251",0.00,4.00,0,303.88,307.48,0.0,0.0,0.000,1194727.2,1194727.2,5222,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283842,28296.00
12/20/2018 00:30,2,0.000,ALERT,211.48,305.38,60.017,1545283804,"201051344001135","174011545737251",0.00,4.00,0,303.88,307.78,0.0,0.0,0.000,1183396.9,1183396.9,5207,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283844,28297.00
12/20/2018 00:30,2,0.000,ALERT,212.83,307.18,60.038,1545283804,"201051344000983","174011545737251",0.00,4.50,0,305.08,309.89,0.0,0.0,0.000,1201809.5,1201809.5,1526,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283846,28298.00
12/20/2018 00:30,2,0.000,ALERT,211.70,305.08,60.070,1545283804,"201051344001203","174011545737251",0.00,4.00,0,303.58,308.69,0.0,0.0,0.000,1192009.6,1192009.6,5283,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283848,28299.00
12/20/2018 00:30,2,0.000,ALERT,211.70,305.68,60.033,1545283804,"201051344001230","174011545737251",0.00,4.50,0,303.88,307.48,0.0,0.0,0.000,1186383.8,1186383.8,5237,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283849,28300.00
12/20/2018 00:30,2,0.000,ALERT,211.48,305.38,60.022,1545283804,"201051344000646","174011545737251",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,1181324.8,1181324.8,5222,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545283851,28301.00
12/20/2018 00:30,2,0.000,ALERT,213.06,306.58,60.033,1545283804,"201051344000867","174011545737251",0.00,5.00,0,304.48,309.59,0.0,0.0,0.000,1183110.0,1183110.0,29087,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545283853,28302.00
12/20/2018 00:30,2,0.000,ALERT,213.51,306.58,60.038,1545283804,"201051344000633","174011545737251",0.00,4.00,0,303.28,308.99,0.0,0.0,0.000,1182103.8,1182103.8,29099,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545283855,28303.00
12/20/2018 00:30,2,0.000,ALERT,211.25,305.38,59.996,1545283804,"201051344000955","174011545737251",0.00,4.00,0,303.58,307.18,0.0,0.0,0.000,1199868.2,1199868.2,5242,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545283857,28304.00
12/20/2018 00:30,2,0.000,ALERT,213.06,306.28,60.038,1545283804,"201051344000648","174011545737251",0.00,3.70,0,304.48,309.59,0.0,0.0,0.000,1190068.6,1190068.6,29067,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283858,28305.00
12/20/2018 00:30,2,0.000,ALERT,213.29,306.88,60.033,1545283804,"201051344000645","174011545737251",0.00,5.00,0,305.08,309.29,0.0,0.0,0.000,1194323.1,1194323.1,29083,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283860,28306.00
12/20/2018 00:30,2,0.000,ALERT,213.06,307.78,60.070,1545283804,"201051344000569","174011545737251",0.00,4.50,0,305.68,310.19,0.0,0.0,0.000,1211566.5,1211566.5,1392,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545283862,28307.00
12/20/2018 00:45,2,0.000,ALERT,212.83,307.78,60.038,1545284704,"201051344000579","174011545737251",0.00,5.00,0,305.68,310.49,0.0,0.0,0.000,1211186.6,1211186.6,1531,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545284707,28308.00
12/20/2018 00:45,2,0.000,ALERT,211.48,305.08,60.043,1545284704,"201051344001025","174011545737251",0.00,3.70,0,302.98,308.09,0.0,0.0,0.000,1195985.3,1195985.3,5271,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545284709,28309.00
12/20/2018 00:45,2,0.000,ALERT,211.70,305.68,60.038,1545284704,"201051344001093","174011545737251",0.00,5.50,0,303.58,307.48,0.0,0.0,0.000,1187769.5,1187769.5,5278,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545284710,28310.00
12/20/2018 00:45,2,0.000,ALERT,212.61,307.18,60.038,1545284704,"201051344000458","174011545737251",0.00,6.00,0,305.38,310.79,0.0,0.0,0.000,1197498.1,1197498.1,1530,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284712,28311.00
12/20/2018 00:45,2,0.000,ALERT,211.48,306.28,60.038,1545284704,"201051344000890","174011545737251",0.00,5.00,0,304.18,308.69,0.0,0.0,0.000,1192293.4,1192293.4,5216,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545284714,28312.00
12/20/2018 00:45,2,0.000,ALERT,212.61,306.58,60.038,1545284704,"201051344000988","174011545737251",0.00,4.50,0,302.68,309.59,0.0,0.0,0.000,935028.2,935028.2,1532,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545284716,28313.00
12/20/2018 00:45,2,0.000,ALERT,212.16,306.58,60.033,1545284704,"201051344000582","174011545737251",0.00,3.70,0,304.18,308.39,0.0,0.0,0.000,1172313.4,1172313.4,5214,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284718,28314.00
12/20/2018 00:45,2,0.000,ALERT,212.83,307.78,60.038,1545284704,"201051344000868","174011545737251",0.00,4.50,0,305.68,310.79,0.0,0.0,0.000,1184299.7,1184299.7,29092,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284720,28315.00
12/20/2018 00:45,2,0.000,ALERT,213.29,307.78,60.038,1545284704,"201051344000576","174011545737251",0.00,4.00,0,305.38,310.19,0.0,0.0,0.000,1197481.3,1197481.3,1557,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284721,28316.00
12/20/2018 00:45,2,0.000,ALERT,212.83,307.18,60.043,1545284704,"201051344001158","174011545737251",0.00,3.70,0,304.78,309.59,0.0,0.0,0.000,1177958.9,1177958.9,1531,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284723,28317.00
12/20/2018 00:45,2,0.000,ALERT,211.93,305.38,60.033,1545284704,"201051344000917","174011545737251",0.00,5.50,0,302.68,307.18,0.0,0.0,0.000,1188957.8,1188957.8,5240,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545284725,28318.00
12/20/2018 00:45,2,0.000,ALERT,211.93,305.08,60.043,1545284704,"201051344000417","174011545737251",0.00,4.50,0,303.28,306.88,0.0,0.0,0.000,965824.8,965824.8,5236,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284727,28319.00
12/20/2018 00:45,2,0.000,ALERT,211.93,305.68,60.033,1545284704,"201051344000685","174011545737251",0.00,4.50,0,303.88,307.48,0.0,0.0,0.000,1193326.6,1193326.6,5217,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284729,28320.00
12/20/2018 00:45,2,0.000,ALERT,211.93,305.08,60.033,1545284704,"201051344000651","174011545737251",0.00,3.30,0,303.58,307.18,0.0,0.0,0.000,1187134.6,1187134.6,5227,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284731,28321.00
12/20/2018 00:45,2,0.000,ALERT,212.61,307.78,60.043,1545284704,"201051344000594","174011545737251",0.00,4.50,0,305.38,310.19,0.0,0.0,0.000,1202094.1,1202094.1,29035,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284732,28322.00
12/20/2018 00:45,2,0.000,ALERT,212.83,306.88,60.033,1545284704,"201051344000469","174011545737251",0.00,3.70,0,304.48,309.59,0.0,0.0,0.000,1186594.4,1186594.4,1530,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284734,28323.00
12/20/2018 00:45,2,0.000,ALERT,211.70,305.98,60.043,1545284704,"201051344000585","174011545737251",0.00,4.50,0,303.88,307.78,0.0,0.0,0.000,1202016.0,1202016.0,5266,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284736,28324.00
12/20/2018 00:45,2,0.000,ALERT,213.29,307.18,60.065,1545284704,"201051344000853","174011545737251",0.00,4.00,0,305.38,310.19,0.0,0.0,0.000,1202115.5,1202115.5,1530,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284738,28325.00
12/20/2018 00:45,2,0.000,ALERT,211.93,305.98,60.038,1545284704,"201051344001145","174011545737251",0.00,4.00,0,304.18,308.39,0.0,0.0,0.000,1200785.6,1200785.6,5211,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545284740,28326.00
12/20/2018 00:45,2,0.000,ALERT,211.70,305.68,60.033,1545284704,"201051344000438","174011545737251",0.00,4.00,0,304.18,307.78,0.0,0.0,0.000,1194727.2,1194727.2,5224,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284742,28327.00
12/20/2018 00:45,2,0.000,ALERT,211.48,305.98,60.038,1545284704,"201051344001135","174011545737251",0.00,4.00,0,304.18,308.39,0.0,0.0,0.000,1183396.9,1183396.9,5209,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545284743,28328.00
12/20/2018 00:45,2,0.000,ALERT,212.83,307.18,60.001,1545284704,"201051344000983","174011545737251",0.00,5.00,0,305.68,310.19,0.0,0.0,0.000,1201809.5,1201809.5,1528,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284745,28329.00
12/20/2018 00:45,2,0.000,ALERT,211.70,305.38,60.038,1545284704,"201051344001203","174011545737251",0.00,4.00,0,303.88,308.99,0.0,0.0,0.000,1192009.6,1192009.6,5285,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284747,28330.00
12/20/2018 00:45,2,0.000,ALERT,211.70,306.28,60.022,1545284704,"201051344001230","174011545737251",0.00,4.50,0,304.18,307.78,0.0,0.0,0.000,1186383.8,1186383.8,5239,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545284749,28331.00
12/20/2018 00:45,2,0.000,ALERT,211.48,305.68,60.038,1545284704,"201051344000646","174011545737251",0.00,4.00,0,303.58,307.48,0.0,0.0,0.000,1181324.8,1181324.8,5224,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284751,28332.00
12/20/2018 00:45,2,0.000,ALERT,213.06,306.58,60.043,1545284704,"201051344000867","174011545737251",0.00,5.50,0,304.48,310.19,0.0,0.0,0.000,1183110.0,1183110.0,29089,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284753,28333.00
12/20/2018 00:45,2,0.000,ALERT,213.51,306.58,60.054,1545284704,"201051344000633","174011545737251",0.00,4.00,0,303.58,309.29,0.0,0.0,0.000,1182103.8,1182103.8,29101,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284754,28334.00
12/20/2018 00:45,2,0.000,ALERT,211.25,305.98,60.065,1545284704,"201051344000955","174011545737251",0.00,4.50,0,303.88,307.48,0.0,0.0,0.000,1199868.2,1199868.2,5244,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284756,28335.00
12/20/2018 00:45,2,0.000,ALERT,212.83,306.28,60.043,1545284704,"201051344000648","174011545737251",0.00,3.70,0,304.48,309.89,0.0,0.0,0.000,1190068.6,1190068.6,29069,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284758,28336.00
12/20/2018 00:45,2,0.000,ALERT,213.29,306.88,60.038,1545284704,"201051344000645","174011545737251",0.00,5.00,0,305.08,309.89,0.0,0.0,0.000,1194323.1,1194323.1,29085,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284760,28337.00
12/20/2018 00:45,2,0.000,ALERT,212.83,307.48,60.012,1545284704,"201051344000569","174011545737251",0.00,4.50,0,305.98,310.79,0.0,0.0,0.000,1211566.5,1211566.5,1394,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545284762,28338.00
12/20/2018 01:00,2,0.000,ALERT,213.51,308.69,60.022,1545285604,"201051344000579","174011545737251",0.00,5.00,0,305.98,310.79,0.0,0.0,0.000,1211186.6,1211186.6,1533,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285607,28339.00
12/20/2018 01:00,2,0.000,ALERT,212.61,306.88,60.028,1545285604,"201051344001025","174011545737251",0.00,3.70,0,303.28,308.69,0.0,0.0,0.000,1195985.3,1195985.3,5273,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285609,28340.00
12/20/2018 01:00,2,0.000,ALERT,212.83,307.78,60.033,1545285604,"201051344001093","174011545737251",0.00,5.50,0,304.18,308.39,0.0,0.0,0.000,1187769.5,1187769.5,5280,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285611,28341.00
12/20/2018 01:00,2,0.000,ALERT,213.29,307.78,60.065,1545285604,"201051344000458","174011545737251",0.00,6.00,0,305.68,311.09,0.0,0.0,0.000,1197498.1,1197498.1,1532,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285612,28342.00
12/20/2018 01:00,2,0.000,ALERT,212.61,307.78,60.028,1545285604,"201051344000890","174011545737251",0.00,5.00,0,304.78,309.29,0.0,0.0,0.000,1192293.4,1192293.4,5218,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285614,28343.00
12/20/2018 01:00,2,0.000,ALERT,213.29,307.78,60.022,1545285604,"201051344000988","174011545737251",0.00,5.00,0,302.98,309.89,0.0,0.0,0.000,935028.2,935028.2,1534,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285616,28344.00
12/20/2018 01:00,2,0.000,ALERT,213.29,308.39,60.033,1545285604,"201051344000582","174011545737251",0.00,3.70,0,305.08,309.29,0.0,0.0,0.000,1172313.4,1172313.4,5216,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545285618,28345.00
12/20/2018 01:00,2,0.000,ALERT,213.51,308.99,60.033,1545285604,"201051344000868","174011545737251",0.00,4.50,0,306.28,311.09,0.0,0.0,0.000,1184299.7,1184299.7,29094,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285620,28346.00
12/20/2018 01:00,2,0.000,ALERT,213.96,308.69,60.033,1545285604,"201051344000576","174011545737251",0.00,4.00,0,305.68,310.49,0.0,0.0,0.000,1197481.3,1197481.3,1559,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545285621,28347.00
12/20/2018 01:00,2,0.000,ALERT,213.74,307.78,60.054,1545285604,"201051344001158","174011545737251",0.00,3.70,0,305.08,309.89,0.0,0.0,0.000,1177958.9,1177958.9,1533,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285623,28348.00
12/20/2018 01:00,2,0.000,ALERT,213.06,307.18,60.017,1545285604,"201051344000917","174011545737251",0.00,5.50,0,302.98,307.78,0.0,0.0,0.000,1188957.8,1188957.8,5242,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285625,28349.00
12/20/2018 01:00,2,0.000,ALERT,213.06,306.88,60.059,1545285604,"201051344000417","174011545737251",0.00,4.50,0,303.88,307.48,0.0,0.0,0.000,965824.8,965824.8,5238,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285627,28350.00
12/20/2018 01:00,2,0.000,ALERT,213.29,307.78,60.028,1545285604,"201051344000685","174011545737251",0.00,4.50,0,304.18,308.39,0.0,0.0,0.000,1193326.6,1193326.6,5219,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285629,28351.00
12/20/2018 01:00,2,0.000,ALERT,212.83,306.88,60.033,1545285604,"201051344000651","174011545737251",0.00,3.30,0,303.58,307.78,0.0,0.0,0.000,1187134.6,1187134.6,5229,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285631,28352.00
12/20/2018 01:00,2,0.000,ALERT,213.29,308.69,60.022,1545285604,"201051344000594","174011545737251",0.00,4.50,0,305.08,310.79,0.0,0.0,0.000,1202094.1,1202094.1,29037,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285632,28353.00
12/20/2018 01:00,2,0.000,ALERT,213.74,307.78,60.022,1545285604,"201051344000469","174011545737251",0.00,3.70,0,304.18,309.89,0.0,0.0,0.000,1186594.4,1186594.4,1532,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545285634,28354.00
12/20/2018 01:00,2,0.000,ALERT,212.83,307.78,60.033,1545285604,"201051344000585","174011545737251",0.00,5.00,0,303.58,308.09,0.0,0.0,0.000,1202016.0,1202016.0,5268,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285636,28355.00
12/20/2018 01:00,2,0.000,ALERT,214.19,307.78,60.028,1545285604,"201051344000853","174011545737251",0.00,4.00,0,305.08,310.49,0.0,0.0,0.000,1202115.5,1202115.5,1532,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285638,28356.00
12/20/2018 01:00,2,0.000,ALERT,213.06,308.09,60.028,1545285604,"201051344001145","174011545737251",0.00,4.50,0,304.18,308.99,0.0,0.0,0.000,1200785.6,1200785.6,5213,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285640,28357.00
12/20/2018 01:00,2,0.000,ALERT,213.06,307.48,60.022,1545285604,"201051344000438","174011545737251",0.00,4.00,0,304.18,308.69,0.0,0.0,0.000,1194727.2,1194727.2,5226,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285642,28358.00
12/20/2018 01:00,2,0.000,ALERT,212.38,307.48,60.033,1545285604,"201051344001135","174011545737251",0.00,4.00,0,304.18,308.69,0.0,0.0,0.000,1183396.9,1183396.9,5211,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545285643,28359.00
