ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2018 01:00,2,0.000,ALERT,213.51,308.39,60.022,1545285604,"201051344000983","174011545737251",0.00,5.00,0,305.68,310.49,0.0,0.0,0.000,1201809.5,1201809.5,1530,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285645,28360.00
12/20/2018 01:00,2,0.000,ALERT,213.06,307.18,60.033,1545285604,"201051344001203","174011545737251",0.00,4.00,0,303.88,309.89,0.0,0.0,0.000,1192009.6,1192009.6,5287,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545285647,28361.00
12/20/2018 01:00,2,0.000,ALERT,212.83,307.78,60.022,1545285604,"201051344001230","174011545737251",0.00,4.50,0,304.18,308.39,0.0,0.0,0.000,1186383.8,1186383.8,5241,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285649,28362.00
12/20/2018 01:00,2,0.000,ALERT,212.38,307.48,60.028,1545285604,"201051344000646","174011545737251",0.00,4.00,0,303.28,308.39,0.0,0.0,0.000,1181324.8,1181324.8,5226,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285651,28363.00
12/20/2018 01:00,2,0.000,ALERT,213.74,307.78,60.006,1545285604,"201051344000867","174011545737251",0.00,5.50,0,305.08,310.49,0.0,0.0,0.000,1183110.0,1183110.0,29091,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285653,28364.00
12/20/2018 01:00,2,0.000,ALERT,214.19,307.48,60.065,1545285604,"201051344000633","174011545737251",0.00,4.00,0,303.58,309.59,0.0,0.0,0.000,1182103.8,1182103.8,29103,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545285654,28365.00
12/20/2018 01:00,2,0.000,ALERT,212.38,307.78,59.985,1545285604,"201051344000955","174011545737251",0.00,4.50,0,304.18,308.09,0.0,0.0,0.000,1199868.2,1199868.2,5246,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285656,28366.00
12/20/2018 01:00,2,0.000,ALERT,213.74,307.48,60.070,1545285604,"201051344000648","174011545737251",0.00,3.70,0,304.48,310.19,0.0,0.0,0.000,1190068.6,1190068.6,29071,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285658,28367.00
12/20/2018 01:00,2,0.000,ALERT,213.96,308.09,60.028,1545285604,"201051344000645","174011545737251",0.00,5.00,0,305.38,310.19,0.0,0.0,0.000,1194323.1,1194323.1,29087,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285660,28368.00
12/20/2018 01:00,2,0.000,ALERT,213.74,308.69,60.022,1545285604,"201051344000569","174011545737251",0.00,4.50,0,305.38,311.09,0.0,0.0,0.000,1211566.5,1211566.5,1396,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545285662,28369.00
12/20/2018 01:15,2,0.000,ALERT,213.74,308.99,60.028,1545286504,"201051344000579","174011545737251",0.00,5.00,0,306.88,311.09,0.0,0.0,0.000,1211186.6,1211186.6,1535,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545286507,28370.00
12/20/2018 01:15,2,0.000,ALERT,212.83,306.88,60.017,1545286504,"201051344001025","174011545737251",0.00,3.70,0,305.08,309.29,0.0,0.0,0.000,1195985.3,1195985.3,5275,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545286509,28371.00
12/20/2018 01:15,2,0.000,ALERT,213.06,307.78,60.028,1545286504,"201051344001093","174011545737251",0.00,5.50,0,305.68,308.99,0.0,0.0,0.000,1187769.5,1187769.5,5282,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545286511,28372.00
12/20/2018 01:15,2,0.000,ALERT,213.74,308.39,60.033,1545286504,"201051344000458","174011545737251",0.00,6.00,0,306.28,311.39,0.0,0.0,0.000,1197498.1,1197498.1,1534,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545286513,28373.00
12/20/2018 01:15,2,0.000,ALERT,212.83,308.09,60.038,1545286504,"201051344000890","174011545737251",0.00,5.00,0,305.98,309.89,0.0,0.0,0.000,1192293.4,1192293.4,5220,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545286515,28374.00
12/20/2018 01:15,2,0.000,ALERT,213.51,308.09,60.001,1545286504,"201051344000988","174011545737251",0.00,5.00,0,303.88,310.19,0.0,0.0,0.000,935028.2,935028.2,1536,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545286517,28375.00
12/20/2018 01:15,2,0.000,ALERT,213.29,308.39,60.028,1545286504,"201051344000582","174011545737251",0.00,4.00,0,306.58,309.89,0.0,0.0,0.000,1172313.4,1172313.4,5218,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545286518,28376.00
12/20/2018 01:15,2,0.000,ALERT,213.74,309.29,60.022,1545286504,"201051344000868","174011545737251",0.00,4.50,0,306.88,311.09,0.0,0.0,0.000,1184299.7,1184299.7,29096,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545286520,28377.00
12/20/2018 01:15,2,0.000,ALERT,214.41,308.99,60.054,1545286504,"201051344000576","174011545737251",0.00,4.00,0,306.58,310.79,0.0,0.0,0.000,1197481.3,1197481.3,1561,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545286522,28378.00
12/20/2018 01:15,2,0.000,ALERT,213.96,308.09,60.028,1545286504,"201051344001158","174011545737251",0.00,4.00,0,305.68,310.19,0.0,0.0,0.000,1177958.9,1177958.9,1535,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545286524,28379.00
12/20/2018 01:15,2,0.000,ALERT,213.06,307.18,60.038,1545286504,"201051344000917","174011545737251",0.00,5.50,0,304.48,308.39,0.0,0.0,0.000,1188957.8,1188957.8,5244,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545286526,28380.00
12/20/2018 01:15,2,0.000,ALERT,213.06,306.88,60.028,1545286504,"201051344000417","174011545737251",0.00,5.00,0,304.78,308.09,0.0,0.0,0.000,965824.8,965824.8,5240,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545286527,28381.00
12/20/2018 01:15,2,0.000,ALERT,213.29,307.48,60.038,1545286504,"201051344000685","174011545737251",0.00,5.00,0,305.08,308.99,0.0,0.0,0.000,1193326.6,1193326.6,5221,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545286529,28382.00
12/20/2018 01:15,2,0.000,ALERT,213.06,306.88,60.059,1545286504,"201051344000651","174011545737251",0.00,3.70,0,304.78,308.39,0.0,0.0,0.000,1187134.6,1187134.6,5231,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545286531,28383.00
12/20/2018 01:15,2,0.000,ALERT,213.51,308.99,60.043,1545286504,"201051344000594","174011545737251",0.00,4.50,0,305.98,310.79,0.0,0.0,0.000,1202094.1,1202094.1,29039,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545286533,28384.00
12/20/2018 01:15,2,0.000,ALERT,213.96,308.09,60.070,1545286504,"201051344000469","174011545737251",0.00,3.70,0,305.08,310.19,0.0,0.0,0.000,1186594.4,1186594.4,1534,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545286535,28385.00
12/20/2018 01:15,2,0.000,ALERT,213.06,307.78,59.985,1545286504,"201051344000585","174011545737251",0.00,5.00,0,305.08,308.99,0.0,0.0,0.000,1202016.0,1202016.0,5270,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545286537,28386.00
12/20/2018 01:15,2,0.000,ALERT,214.41,308.39,60.012,1545286504,"201051344000853","174011545737251",0.00,4.50,0,306.28,310.49,0.0,0.0,0.000,1202115.5,1202115.5,1534,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545286538,28387.00
12/20/2018 01:15,2,0.000,ALERT,213.29,307.78,60.033,1545286504,"201051344001145","174011545737251",0.00,4.50,0,305.98,309.59,0.0,0.0,0.000,1200785.6,1200785.6,5215,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545286540,28388.00
12/20/2018 01:15,2,0.000,ALERT,213.06,307.48,60.038,1545286504,"201051344000438","174011545737251",0.00,4.00,0,305.38,308.99,0.0,0.0,0.000,1194727.2,1194727.2,5228,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545286542,28389.00
12/20/2018 01:15,2,0.000,ALERT,212.61,307.78,59.985,1545286504,"201051344001135","174011545737251",0.00,4.50,0,305.68,309.29,0.0,0.0,0.000,1183396.9,1183396.9,5213,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545286544,28390.00
12/20/2018 01:15,2,0.000,ALERT,213.74,308.69,59.990,1545286504,"201051344000983","174011545737251",0.00,5.00,0,306.58,310.79,0.0,0.0,0.000,1201809.5,1201809.5,1532,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545286546,28391.00
12/20/2018 01:15,2,0.000,ALERT,213.06,307.18,60.028,1545286504,"201051344001203","174011545737251",0.00,4.00,0,305.08,310.19,0.0,0.0,0.000,1192009.6,1192009.6,5289,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545286548,28392.00
12/20/2018 01:15,2,0.000,ALERT,212.83,307.78,60.028,1545286504,"201051344001230","174011545737251",0.00,4.50,0,305.68,308.99,0.0,0.0,0.000,1186383.8,1186383.8,5243,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545286549,28393.00
12/20/2018 01:15,2,0.000,ALERT,212.61,307.48,60.028,1545286504,"201051344000646","174011545737251",0.00,4.50,0,304.78,308.69,0.0,0.0,0.000,1181324.8,1181324.8,5228,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545286551,28394.00
12/20/2018 01:15,2,0.000,ALERT,214.19,308.09,60.059,1545286504,"201051344000867","174011545737251",0.00,5.50,0,305.38,310.79,0.0,0.0,0.000,1183110.0,1183110.0,29093,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545286553,28395.00
12/20/2018 01:15,2,0.000,ALERT,214.41,308.09,60.028,1545286504,"201051344000633","174011545737251",0.00,4.00,0,304.18,309.89,0.0,0.0,0.000,1182103.8,1182103.8,29105,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545286555,28396.00
12/20/2018 01:15,2,0.000,ALERT,212.61,307.48,60.033,1545286504,"201051344000955","174011545737251",0.00,4.50,0,305.38,308.69,0.0,0.0,0.000,1199868.2,1199868.2,5248,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545286557,28397.00
12/20/2018 01:15,2,0.000,ALERT,213.96,307.48,60.028,1545286504,"201051344000648","174011545737251",0.00,3.70,0,305.68,310.49,0.0,0.0,0.000,1190068.6,1190068.6,29073,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545286558,28398.00
12/20/2018 01:15,2,0.000,ALERT,214.19,308.09,60.028,1545286504,"201051344000645","174011545737251",0.00,5.00,0,306.28,310.49,0.0,0.0,0.000,1194323.1,1194323.1,29089,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545286560,28399.00
12/20/2018 01:15,2,0.000,ALERT,213.74,308.99,60.033,1545286504,"201051344000569","174011545737251",0.00,4.50,0,306.88,311.39,0.0,0.0,0.000,1211566.5,1211566.5,1398,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545286562,28400.00
12/20/2018 01:30,2,0.000,ALERT,213.74,308.99,60.043,1545287404,"201051344000579","174011545737251",0.00,5.00,0,307.48,311.39,0.0,0.0,0.000,1211186.6,1211186.6,1537,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287407,28401.00
12/20/2018 01:30,2,0.000,ALERT,212.61,306.28,60.006,1545287404,"201051344001025","174011545737251",0.00,3.70,0,305.08,309.59,0.0,0.0,0.000,1195985.3,1195985.3,5277,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545287409,28402.00
12/20/2018 01:30,2,0.000,ALERT,212.83,307.18,60.012,1545287404,"201051344001093","174011545737251",0.00,5.50,0,305.38,308.99,0.0,0.0,0.000,1187769.5,1187769.5,5284,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287411,28403.00
12/20/2018 01:30,2,0.000,ALERT,213.51,308.39,59.996,1545287404,"201051344000458","174011545737251",0.00,6.00,0,306.88,311.39,0.0,0.0,0.000,1197498.1,1197498.1,1536,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287413,28404.00
12/20/2018 01:30,2,0.000,ALERT,212.83,307.48,60.017,1545287404,"201051344000890","174011545737251",0.00,5.00,0,306.28,310.19,0.0,0.0,0.000,1192293.4,1192293.4,5222,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545287415,28405.00
12/20/2018 01:30,2,0.000,ALERT,213.51,308.39,59.980,1545287404,"201051344000988","174011545737251",0.00,5.00,0,304.18,310.19,0.0,0.0,0.000,935028.2,935028.2,1538,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287417,28406.00
12/20/2018 01:30,2,0.000,ALERT,213.29,308.09,60.001,1545287404,"201051344000582","174011545737251",0.00,3.70,0,306.28,310.19,0.0,0.0,0.000,1172313.4,1172313.4,5220,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287418,28407.00
12/20/2018 01:30,2,0.000,ALERT,213.74,309.29,59.996,1545287404,"201051344000868","174011545737251",0.00,4.50,0,307.48,311.39,0.0,0.0,0.000,1184299.7,1184299.7,29098,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287420,28408.00
12/20/2018 01:30,2,0.000,ALERT,214.19,309.29,60.001,1545287404,"201051344000576","174011545737251",0.00,4.50,0,307.18,310.79,0.0,0.0,0.000,1197481.3,1197481.3,1563,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545287422,28409.00
12/20/2018 01:30,2,0.000,ALERT,213.74,308.39,60.006,1545287404,"201051344001158","174011545737251",0.00,4.00,0,306.88,310.19,0.0,0.0,0.000,1177958.9,1177958.9,1537,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287424,28410.00
12/20/2018 01:30,2,0.000,ALERT,213.06,306.58,60.006,1545287404,"201051344000917","174011545737251",0.00,6.00,0,304.48,308.99,0.0,0.0,0.000,1188957.8,1188957.8,5246,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287426,28411.00
12/20/2018 01:30,2,0.000,ALERT,213.06,306.58,59.969,1545287404,"201051344000417","174011545737251",0.00,4.50,0,305.08,308.39,0.0,0.0,0.000,965824.8,965824.8,5242,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287428,28412.00
12/20/2018 01:30,2,0.000,ALERT,213.29,307.18,60.006,1545287404,"201051344000685","174011545737251",0.00,4.50,0,305.68,309.29,0.0,0.0,0.000,1193326.6,1193326.6,5223,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287429,28413.00
12/20/2018 01:30,2,0.000,ALERT,213.06,306.28,60.001,1545287404,"201051344000651","174011545737251",0.00,3.70,0,305.08,308.69,0.0,0.0,0.000,1187134.6,1187134.6,5233,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287431,28414.00
12/20/2018 01:30,2,0.000,ALERT,213.51,308.99,59.953,1545287404,"201051344000594","174011545737251",0.00,4.50,0,306.88,310.79,0.0,0.0,0.000,1202094.1,1202094.1,29041,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287433,28415.00
12/20/2018 01:30,2,0.000,ALERT,213.74,308.39,60.001,1545287404,"201051344000469","174011545737251",0.00,3.70,0,305.68,310.19,0.0,0.0,0.000,1186594.4,1186594.4,1536,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287435,28416.00
12/20/2018 01:30,2,0.000,ALERT,213.06,307.18,59.996,1545287404,"201051344000585","174011545737251",0.00,5.00,0,305.38,308.99,0.0,0.0,0.000,1202016.0,1202016.0,5272,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545287437,28417.00
12/20/2018 01:30,2,0.000,ALERT,214.19,308.39,60.022,1545287404,"201051344000853","174011545737251",0.00,4.50,0,306.88,310.79,0.0,0.0,0.000,1202115.5,1202115.5,1536,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545287438,28418.00
12/20/2018 01:30,2,0.000,ALERT,213.06,307.18,60.001,1545287404,"201051344001145","174011545737251",0.00,4.50,0,305.38,309.59,0.0,0.0,0.000,1200785.6,1200785.6,5217,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287440,28419.00
12/20/2018 01:30,2,0.000,ALERT,213.06,307.18,60.001,1545287404,"201051344000438","174011545737251",0.00,4.00,0,305.98,309.29,0.0,0.0,0.000,1194727.2,1194727.2,5230,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287442,28420.00
12/20/2018 01:30,2,0.000,ALERT,212.61,307.18,60.006,1545287404,"201051344001135","174011545737251",0.00,4.50,0,305.98,309.59,0.0,0.0,0.000,1183396.9,1183396.9,5215,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287444,28421.00
12/20/2018 01:30,2,0.000,ALERT,213.74,308.99,60.001,1545287404,"201051344000983","174011545737251",0.00,5.00,0,306.88,310.79,0.0,0.0,0.000,1201809.5,1201809.5,1534,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287446,28422.00
12/20/2018 01:30,2,0.000,ALERT,213.06,306.58,60.001,1545287404,"201051344001203","174011545737251",0.00,4.00,0,305.38,310.49,0.0,0.0,0.000,1192009.6,1192009.6,5291,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287447,28423.00
12/20/2018 01:30,2,0.000,ALERT,212.83,307.18,60.006,1545287404,"201051344001230","174011545737251",0.00,4.50,0,305.98,309.29,0.0,0.0,0.000,1186383.8,1186383.8,5245,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545287449,28424.00
12/20/2018 01:30,2,0.000,ALERT,212.61,306.88,59.985,1545287404,"201051344000646","174011545737251",0.00,4.50,0,304.78,308.69,0.0,0.0,0.000,1181324.8,1181324.8,5230,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287451,28425.00
12/20/2018 01:30,2,0.000,ALERT,213.96,308.39,60.001,1545287404,"201051344000867","174011545737251",0.00,5.00,0,306.28,310.79,0.0,0.0,0.000,1183110.0,1183110.0,29095,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287453,28426.00
12/20/2018 01:30,2,0.000,ALERT,214.19,308.09,60.001,1545287404,"201051344000633","174011545737251",0.00,4.50,0,304.78,309.89,0.0,0.0,0.000,1182103.8,1182103.8,29107,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287455,28427.00
12/20/2018 01:30,2,0.000,ALERT,212.61,307.18,60.001,1545287404,"201051344000955","174011545737251",0.00,4.50,0,305.38,308.69,0.0,0.0,0.000,1199868.2,1199868.2,5250,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287457,28428.00
12/20/2018 01:30,2,0.000,ALERT,213.74,307.78,60.049,1545287404,"201051344000648","174011545737251",0.00,3.70,0,305.98,310.49,0.0,0.0,0.000,1190068.6,1190068.6,29075,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545287459,28429.00
12/20/2018 01:30,2,0.000,ALERT,213.96,308.39,60.049,1545287404,"201051344000645","174011545737251",0.00,5.00,0,306.88,310.49,0.0,0.0,0.000,1194323.1,1194323.1,29091,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287460,28430.00
12/20/2018 01:30,2,0.000,ALERT,213.74,309.29,59.990,1545287404,"201051344000569","174011545737251",0.00,4.50,0,307.48,311.39,0.0,0.0,0.000,1211566.5,1211566.5,1400,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545287462,28431.00
12/20/2018 01:45,2,0.000,ALERT,214.19,309.59,60.001,1545288304,"201051344000579","174011545737251",0.00,5.00,0,307.48,311.69,0.0,0.0,0.000,1211186.6,1211186.6,1539,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545288307,28432.00
12/20/2018 01:45,2,0.000,ALERT,212.16,305.98,59.959,1545288304,"201051344001025","174011545737251",0.00,3.70,0,304.78,309.59,0.0,0.0,0.000,1195985.3,1195985.3,5279,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545288309,28433.00
12/20/2018 01:45,2,0.000,ALERT,212.38,306.58,60.001,1545288304,"201051344001093","174011545737251",0.00,5.50,0,305.08,308.99,0.0,0.0,0.000,1187769.5,1187769.5,5286,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545288311,28434.00
12/20/2018 01:45,2,0.000,ALERT,213.96,308.99,60.001,1545288304,"201051344000458","174011545737251",0.00,6.00,0,307.18,311.69,0.0,0.0,0.000,1197498.1,1197498.1,1538,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545288312,28435.00
12/20/2018 01:45,2,0.000,ALERT,212.38,306.88,60.001,1545288304,"201051344000890","174011545737251",0.00,5.00,0,305.68,309.89,0.0,0.0,0.000,1192293.4,1192293.4,5224,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545288314,28436.00
12/20/2018 01:45,2,0.000,ALERT,213.96,308.99,60.006,1545288304,"201051344000988","174011545737251",0.00,5.00,0,304.48,310.79,0.0,0.0,0.000,935028.2,935028.2,1540,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545288316,28437.00
12/20/2018 01:45,2,0.000,ALERT,212.83,307.48,60.017,1545288304,"201051344000582","174011545737251",0.00,4.00,0,305.98,310.19,0.0,0.0,0.000,1172313.4,1172313.4,5222,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545288318,28438.00
12/20/2018 01:45,2,0.000,ALERT,213.96,309.59,60.006,1545288304,"201051344000868","174011545737251",0.00,5.00,0,307.78,311.69,0.0,0.0,0.000,1184299.7,1184299.7,29100,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545288320,28439.00
12/20/2018 01:45,2,0.000,ALERT,214.64,309.59,60.001,1545288304,"201051344000576","174011545737251",0.00,4.50,0,307.18,311.39,0.0,0.0,0.000,1197481.3,1197481.3,1565,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545288322,28440.00
12/20/2018 01:45,2,0.000,ALERT,214.19,308.99,60.012,1545288304,"201051344001158","174011545737251",0.00,4.00,0,306.58,310.79,0.0,0.0,0.000,1177958.9,1177958.9,1539,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545288323,28441.00
12/20/2018 01:45,2,0.000,ALERT,212.61,305.98,60.001,1545288304,"201051344000917","174011545737251",0.00,5.50,0,303.88,308.69,0.0,0.0,0.000,1188957.8,1188957.8,5248,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545288325,28442.00
12/20/2018 01:45,2,0.000,ALERT,212.61,305.98,60.001,1545288304,"201051344000417","174011545737251",0.00,4.50,0,304.78,308.39,0.0,0.0,0.000,965824.8,965824.8,5244,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545288327,28443.00
12/20/2018 01:45,2,0.000,ALERT,212.61,306.58,60.043,1545288304,"201051344000685","174011545737251",0.00,4.50,0,305.08,309.29,0.0,0.0,0.000,1193326.6,1193326.6,5225,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545288329,28444.00
12/20/2018 01:45,2,0.000,ALERT,212.61,305.68,60.001,1545288304,"201051344000651","174011545737251",0.00,3.70,0,304.48,308.69,0.0,0.0,0.000,1187134.6,1187134.6,5235,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545288331,28445.00
12/20/2018 01:45,2,0.000,ALERT,213.74,309.59,60.001,1545288304,"201051344000594","174011545737251",0.00,4.50,0,306.88,311.39,0.0,0.0,0.000,1202094.1,1202094.1,29043,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545288332,28446.00
12/20/2018 01:45,2,0.000,ALERT,214.19,308.99,60.006,1545288304,"201051344000469","174011545737251",0.00,4.00,0,305.68,310.79,0.0,0.0,0.000,1186594.4,1186594.4,1538,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545288334,28447.00
12/20/2018 01:45,2,0.000,ALERT,212.61,306.88,59.996,1545288304,"201051344000585","174011545737251",0.00,5.00,0,304.78,309.29,0.0,0.0,0.000,1202016.0,1202016.0,5274,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545288336,28448.00
12/20/2018 01:45,2,0.000,ALERT,214.64,308.99,60.001,1545288304,"201051344000853","174011545737251",0.00,4.50,0,306.88,311.39,0.0,0.0,0.000,1202115.5,1202115.5,1538,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545288338,28449.00
12/20/2018 01:45,2,0.000,ALERT,212.61,306.88,60.006,1545288304,"201051344001145","174011545737251",0.00,4.50,0,305.38,309.59,0.0,0.0,0.000,1200785.6,1200785.6,5219,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545288340,28450.00
12/20/2018 01:45,2,0.000,ALERT,212.61,306.58,59.959,1545288304,"201051344000438","174011545737251",0.00,4.00,0,305.08,309.29,0.0,0.0,0.000,1194727.2,1194727.2,5232,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545288342,28451.00
12/20/2018 01:45,2,0.000,ALERT,212.16,306.58,60.001,1545288304,"201051344001135","174011545737251",0.00,4.50,0,305.08,309.59,0.0,0.0,0.000,1183396.9,1183396.9,5217,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545288343,28452.00
12/20/2018 01:45,2,0.000,ALERT,213.96,308.99,60.006,1545288304,"201051344000983","174011545737251",0.00,5.00,0,307.18,311.39,0.0,0.0,0.000,1201809.5,1201809.5,1536,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545288345,28453.00
12/20/2018 01:45,2,0.000,ALERT,212.38,306.28,60.006,1545288304,"201051344001203","174011545737251",0.00,4.00,0,305.08,310.79,0.0,0.0,0.000,1192009.6,1192009.6,5293,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545288347,28454.00
12/20/2018 01:45,2,0.000,ALERT,212.38,306.88,59.985,1545288304,"201051344001230","174011545737251",0.00,4.50,0,305.68,309.29,0.0,0.0,0.000,1186383.8,1186383.8,5247,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545288349,28455.00
12/20/2018 01:45,2,0.000,ALERT,212.16,306.58,60.006,1545288304,"201051344000646","174011545737251",0.00,4.50,0,304.48,308.69,0.0,0.0,0.000,1181324.8,1181324.8,5232,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545288351,28456.00
12/20/2018 01:45,2,0.000,ALERT,214.41,308.69,60.001,1545288304,"201051344000867","174011545737251",0.00,5.50,0,306.28,311.39,0.0,0.0,0.000,1183110.0,1183110.0,29097,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545288353,28457.00
12/20/2018 01:45,2,0.000,ALERT,214.64,308.69,60.006,1545288304,"201051344000633","174011545737251",0.00,4.00,0,305.68,310.49,0.0,0.0,0.000,1182103.8,1182103.8,29109,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545288354,28458.00
12/20/2018 01:45,2,0.000,ALERT,211.93,306.58,60.043,1545288304,"201051344000955","174011545737251",0.00,4.50,0,305.08,308.99,0.0,0.0,0.000,1199868.2,1199868.2,5252,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545288356,28459.00
12/20/2018 01:45,2,0.000,ALERT,214.19,308.39,60.006,1545288304,"201051344000648","174011545737251",0.00,3.70,0,306.28,311.09,0.0,0.0,0.000,1190068.6,1190068.6,29077,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545288358,28460.00
12/20/2018 01:45,2,0.000,ALERT,214.64,308.99,60.006,1545288304,"201051344000645","174011545737251",0.00,5.00,0,307.18,311.09,0.0,0.0,0.000,1194323.1,1194323.1,29093,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545288360,28461.00
12/20/2018 01:45,2,0.000,ALERT,214.19,309.59,60.001,1545288304,"201051344000569","174011545737251",0.00,4.50,0,307.48,311.99,0.0,0.0,0.000,1211566.5,1211566.5,1402,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545288362,28462.00
12/20/2018 02:00,2,0.000,ALERT,213.74,308.99,60.022,1545289204,"201051344000579","174011545737251",0.00,4.50,0,308.09,311.69,0.0,0.0,0.000,1211186.6,1211186.6,1541,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289207,28463.00
12/20/2018 02:00,2,0.000,ALERT,211.93,305.08,60.017,1545289204,"201051344001025","174011545737251",0.00,3.70,0,304.18,308.39,0.0,0.0,0.000,1195985.3,1195985.3,5281,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289208,28464.00
12/20/2018 02:00,2,0.000,ALERT,211.93,305.68,60.043,1545289204,"201051344001093","174011545737251",0.00,5.50,0,304.48,308.09,0.0,0.0,0.000,1187769.5,1187769.5,5288,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289210,28465.00
12/20/2018 02:00,2,0.000,ALERT,213.51,308.39,60.012,1545289204,"201051344000458","174011545737251",0.00,6.00,0,307.48,311.69,0.0,0.0,0.000,1197498.1,1197498.1,1540,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289212,28466.00
12/20/2018 02:00,2,0.000,ALERT,211.93,305.98,60.017,1545289204,"201051344000890","174011545737251",0.00,5.00,0,305.08,309.29,0.0,0.0,0.000,1192293.4,1192293.4,5226,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289214,28467.00
12/20/2018 02:00,2,0.000,ALERT,213.51,308.09,60.017,1545289204,"201051344000988","174011545737251",0.00,5.00,0,304.78,310.79,0.0,0.0,0.000,935028.2,935028.2,1542,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545289216,28468.00
12/20/2018 02:00,2,0.000,ALERT,212.61,306.58,60.017,1545289204,"201051344000582","174011545737251",0.00,4.00,0,305.38,308.69,0.0,0.0,0.000,1172313.4,1172313.4,5224,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289218,28469.00
12/20/2018 02:00,2,0.000,ALERT,213.74,308.99,60.012,1545289204,"201051344000868","174011545737251",0.00,4.50,0,308.09,311.69,0.0,0.0,0.000,1184299.7,1184299.7,29102,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289219,28470.00
12/20/2018 02:00,2,0.000,ALERT,214.19,308.99,60.006,1545289204,"201051344000576","174011545737251",0.00,4.50,0,307.18,311.39,0.0,0.0,0.000,1197481.3,1197481.3,1567,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545289221,28471.00
12/20/2018 02:00,2,0.000,ALERT,213.74,308.09,59.980,1545289204,"201051344001158","174011545737251",0.00,4.00,0,306.88,310.79,0.0,0.0,0.000,1177958.9,1177958.9,1541,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289223,28472.00
12/20/2018 02:00,2,0.000,ALERT,212.16,305.08,60.012,1545289204,"201051344000917","174011545737251",0.00,5.50,0,303.28,307.48,0.0,0.0,0.000,1188957.8,1188957.8,5250,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289225,28473.00
12/20/2018 02:00,2,0.000,ALERT,212.16,305.08,60.038,1545289204,"201051344000417","174011545737251",0.00,4.50,0,304.18,307.18,0.0,0.0,0.000,965824.8,965824.8,5246,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545289227,28474.00
12/20/2018 02:00,2,0.000,ALERT,212.38,305.68,60.006,1545289204,"201051344000685","174011545737251",0.00,4.50,0,304.48,308.09,0.0,0.0,0.000,1193326.6,1193326.6,5227,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289228,28475.00
12/20/2018 02:00,2,0.000,ALERT,212.16,305.08,60.006,1545289204,"201051344000651","174011545737251",0.00,3.70,0,304.18,307.48,0.0,0.0,0.000,1187134.6,1187134.6,5237,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545289230,28476.00
12/20/2018 02:00,2,0.000,ALERT,213.51,308.99,60.001,1545289204,"201051344000594","174011545737251",0.00,4.50,0,306.88,311.39,0.0,0.0,0.000,1202094.1,1202094.1,29045,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289232,28477.00
12/20/2018 02:00,2,0.000,ALERT,213.74,308.09,60.006,1545289204,"201051344000469","174011545737251",0.00,3.70,0,306.28,310.79,0.0,0.0,0.000,1186594.4,1186594.4,1540,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289234,28478.00
12/20/2018 02:00,2,0.000,ALERT,212.16,305.98,60.017,1545289204,"201051344000585","174011545737251",0.00,5.00,0,304.18,308.09,0.0,0.0,0.000,1202016.0,1202016.0,5276,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289236,28479.00
12/20/2018 02:00,2,0.000,ALERT,214.19,308.09,60.006,1545289204,"201051344000853","174011545737251",0.00,4.50,0,307.18,311.09,0.0,0.0,0.000,1202115.5,1202115.5,1540,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545289238,28480.00
12/20/2018 02:00,2,0.000,ALERT,212.38,305.98,60.017,1545289204,"201051344001145","174011545737251",0.00,4.50,0,304.78,308.69,0.0,0.0,0.000,1200785.6,1200785.6,5221,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289239,28481.00
12/20/2018 02:00,2,0.000,ALERT,212.16,305.68,59.975,1545289204,"201051344000438","174011545737251",0.00,4.00,0,304.78,308.39,0.0,0.0,0.000,1194727.2,1194727.2,5234,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289241,28482.00
12/20/2018 02:00,2,0.000,ALERT,211.70,305.68,60.017,1545289204,"201051344001135","174011545737251",0.00,4.50,0,304.78,308.39,0.0,0.0,0.000,1183396.9,1183396.9,5219,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545289243,28483.00
12/20/2018 02:00,2,0.000,ALERT,213.74,308.69,59.964,1545289204,"201051344000983","174011545737251",0.00,5.00,0,307.48,311.39,0.0,0.0,0.000,1201809.5,1201809.5,1538,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289245,28484.00
12/20/2018 02:00,2,0.000,ALERT,212.16,305.38,60.012,1545289204,"201051344001203","174011545737251",0.00,4.50,0,304.18,309.29,0.0,0.0,0.000,1192009.6,1192009.6,5295,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289247,28485.00
12/20/2018 02:00,2,0.000,ALERT,211.93,305.98,60.012,1545289204,"201051344001230","174011545737251",0.00,4.50,0,304.78,308.09,0.0,0.0,0.000,1186383.8,1186383.8,5249,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545289248,28486.00
12/20/2018 02:00,2,0.000,ALERT,211.70,305.68,59.985,1545289204,"201051344000646","174011545737251",0.00,4.50,0,303.88,307.78,0.0,0.0,0.000,1181324.8,1181324.8,5234,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289250,28487.00
12/20/2018 02:00,2,0.000,ALERT,213.96,308.09,60.012,1545289204,"201051344000867","174011545737251",0.00,5.00,0,306.58,311.39,0.0,0.0,0.000,1183110.0,1183110.0,29099,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289252,28488.00
12/20/2018 02:00,2,0.000,ALERT,214.41,307.78,60.049,1545289204,"201051344000633","174011545737251",0.00,4.00,0,305.68,310.49,0.0,0.0,0.000,1182103.8,1182103.8,29111,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289254,28489.00
12/20/2018 02:00,2,0.000,ALERT,211.70,305.68,60.017,1545289204,"201051344000955","174011545737251",0.00,4.50,0,304.48,308.09,0.0,0.0,0.000,1199868.2,1199868.2,5254,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289256,28490.00
12/20/2018 02:00,2,0.000,ALERT,213.74,307.48,60.033,1545289204,"201051344000648","174011545737251",0.00,3.70,0,306.58,311.09,0.0,0.0,0.000,1190068.6,1190068.6,29079,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545289258,28491.00
12/20/2018 02:00,2,0.000,ALERT,214.19,308.09,60.012,1545289204,"201051344000645","174011545737251",0.00,5.00,0,307.18,311.09,0.0,0.0,0.000,1194323.1,1194323.1,29095,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289259,28492.00
12/20/2018 02:00,2,0.000,ALERT,213.74,308.99,60.012,1545289204,"201051344000569","174011545737251",0.00,4.50,0,307.78,311.99,0.0,0.0,0.000,1211566.5,1211566.5,1404,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545289261,28493.00
12/20/2018 02:15,2,0.000,ALERT,211.93,303.88,60.001,1545290104,"201051344000579","174011545737251",0.00,4.50,0,302.98,311.69,0.0,0.0,0.000,1211186.6,1211186.6,1543,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290107,28494.00
12/20/2018 02:15,2,0.000,ALERT,210.35,302.07,60.001,1545290104,"201051344001025","174011545737251",0.00,3.70,0,299.37,308.39,0.0,0.0,0.000,1195985.3,1195985.3,5283,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290110,28495.00
12/20/2018 02:15,2,0.000,ALERT,210.57,302.98,59.969,1545290104,"201051344001093","174011545737251",0.00,5.50,0,299.97,307.78,0.0,0.0,0.000,1187769.5,1187769.5,5290,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290112,28496.00
12/20/2018 02:15,2,0.000,ALERT,211.70,303.28,60.001,1545290104,"201051344000458","174011545737251",0.00,6.00,0,302.37,311.69,0.0,0.0,0.000,1197498.1,1197498.1,1542,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545290113,28497.00
12/20/2018 02:15,2,0.000,ALERT,210.35,303.28,59.990,1545290104,"201051344000890","174011545737251",0.00,5.00,0,300.57,308.69,0.0,0.0,0.000,1192293.4,1192293.4,5228,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290115,28498.00
12/20/2018 02:15,2,0.000,ALERT,211.70,303.28,60.022,1545290104,"201051344000988","174011545737251",0.00,5.00,0,299.67,310.49,0.0,0.0,0.000,935028.2,935028.2,1544,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290117,28499.00
12/20/2018 02:15,2,0.000,ALERT,211.03,303.88,60.028,1545290104,"201051344000582","174011545737251",0.00,3.70,0,300.87,308.39,0.0,0.0,0.000,1172313.4,1172313.4,5226,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290119,28500.00
12/20/2018 02:15,2,0.000,ALERT,211.93,303.88,60.012,1545290104,"201051344000868","174011545737251",0.00,4.50,0,302.98,311.69,0.0,0.0,0.000,1184299.7,1184299.7,29104,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290121,28501.00
12/20/2018 02:15,2,0.000,ALERT,212.38,303.88,60.006,1545290104,"201051344000576","174011545737251",0.00,4.00,0,302.07,311.09,0.0,0.0,0.000,1197481.3,1197481.3,1569,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290122,28502.00
12/20/2018 02:15,2,0.000,ALERT,211.93,303.28,60.006,1545290104,"201051344001158","174011545737251",0.00,3.70,0,301.77,310.49,0.0,0.0,0.000,1177958.9,1177958.9,1543,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545290124,28503.00
12/20/2018 02:15,2,0.000,ALERT,210.57,302.37,60.028,1545290104,"201051344000917","174011545737251",0.00,5.50,0,298.77,307.18,0.0,0.0,0.000,1188957.8,1188957.8,5252,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545290126,28504.00
