ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2018 02:15,2,0.000,ALERT,210.57,302.37,59.996,1545290104,"201051344000417","174011545737251",0.00,4.50,0,299.67,306.88,0.0,0.0,0.000,965824.8,965824.8,5248,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545290128,28505.00
12/20/2018 02:15,2,0.000,ALERT,210.80,302.98,60.006,1545290104,"201051344000685","174011545737251",0.00,4.50,0,299.97,307.78,0.0,0.0,0.000,1193326.6,1193326.6,5229,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290130,28506.00
12/20/2018 02:15,2,0.000,ALERT,210.57,302.07,60.006,1545290104,"201051344000651","174011545737251",0.00,3.70,0,299.67,307.18,0.0,0.0,0.000,1187134.6,1187134.6,5239,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290132,28507.00
12/20/2018 02:15,2,0.000,ALERT,211.70,303.88,60.017,1545290104,"201051344000594","174011545737251",0.00,4.50,0,302.07,311.39,0.0,0.0,0.000,1202094.1,1202094.1,29047,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290134,28508.00
12/20/2018 02:15,2,0.000,ALERT,212.16,303.28,60.001,1545290104,"201051344000469","174011545737251",0.00,3.70,0,301.47,310.49,0.0,0.0,0.000,1186594.4,1186594.4,1542,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290136,28509.00
12/20/2018 02:15,2,0.000,ALERT,210.57,302.98,60.001,1545290104,"201051344000585","174011545737251",0.00,5.00,0,299.67,307.78,0.0,0.0,0.000,1202016.0,1202016.0,5278,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290138,28510.00
12/20/2018 02:15,2,0.000,ALERT,212.61,303.28,60.001,1545290104,"201051344000853","174011545737251",0.00,4.50,0,302.37,311.09,0.0,0.0,0.000,1202115.5,1202115.5,1542,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290140,28511.00
12/20/2018 02:15,2,0.000,ALERT,210.80,302.98,60.001,1545290104,"201051344001145","174011545737251",0.00,4.00,0,300.57,308.39,0.0,0.0,0.000,1200785.6,1200785.6,5223,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290141,28512.00
12/20/2018 02:15,2,0.000,ALERT,210.57,302.98,59.980,1545290104,"201051344000438","174011545737251",0.00,4.00,0,300.27,308.09,0.0,0.0,0.000,1194727.2,1194727.2,5236,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290143,28513.00
12/20/2018 02:15,2,0.000,ALERT,210.12,302.98,60.001,1545290104,"201051344001135","174011545737251",0.00,4.00,0,300.27,308.39,0.0,0.0,0.000,1183396.9,1183396.9,5221,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545290145,28514.00
12/20/2018 02:15,2,0.000,ALERT,211.93,303.58,60.001,1545290104,"201051344000983","174011545737251",0.00,4.50,0,302.37,311.09,0.0,0.0,0.000,1201809.5,1201809.5,1540,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290147,28515.00
12/20/2018 02:15,2,0.000,ALERT,210.57,302.37,60.001,1545290104,"201051344001203","174011545737251",0.00,4.00,0,299.97,308.99,0.0,0.0,0.000,1192009.6,1192009.6,5297,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290149,28516.00
12/20/2018 02:15,2,0.000,ALERT,210.35,303.28,60.006,1545290104,"201051344001230","174011545737251",0.00,4.50,0,300.57,307.78,0.0,0.0,0.000,1186383.8,1186383.8,5251,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290150,28517.00
12/20/2018 02:15,2,0.000,ALERT,210.12,302.68,59.996,1545290104,"201051344000646","174011545737251",0.00,4.00,0,299.67,307.48,0.0,0.0,0.000,1181324.8,1181324.8,5236,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290152,28518.00
12/20/2018 02:15,2,0.000,ALERT,212.16,302.98,60.006,1545290104,"201051344000867","174011545737251",0.00,5.50,0,301.47,311.09,0.0,0.0,0.000,1183110.0,1183110.0,29101,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545290154,28519.00
12/20/2018 02:15,2,0.000,ALERT,212.61,302.98,59.996,1545290104,"201051344000633","174011545737251",0.00,4.00,0,300.57,310.49,0.0,0.0,0.000,1182103.8,1182103.8,29113,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290156,28520.00
12/20/2018 02:15,2,0.000,ALERT,210.12,302.98,59.996,1545290104,"201051344000955","174011545737251",0.00,4.50,0,300.27,307.48,0.0,0.0,0.000,1199868.2,1199868.2,5256,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290158,28521.00
12/20/2018 02:15,2,0.000,ALERT,212.16,302.68,60.001,1545290104,"201051344000648","174011545737251",0.00,3.70,0,301.77,310.79,0.0,0.0,0.000,1190068.6,1190068.6,29081,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290159,28522.00
12/20/2018 02:15,2,0.000,ALERT,212.38,303.28,60.001,1545290104,"201051344000645","174011545737251",0.00,5.00,0,302.37,310.79,0.0,0.0,0.000,1194323.1,1194323.1,29097,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290161,28523.00
12/20/2018 02:15,2,0.000,ALERT,211.93,303.88,60.001,1545290104,"201051344000569","174011545737251",0.00,4.50,0,302.98,311.69,0.0,0.0,0.000,1211566.5,1211566.5,1406,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545290163,28524.00
12/20/2018 02:30,2,0.000,ALERT,212.16,304.78,60.006,1545291004,"201051344000579","174011545737251",0.00,4.50,0,302.07,307.18,0.0,0.0,0.000,1211186.6,1211186.6,1545,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291007,28525.00
12/20/2018 02:30,2,0.000,ALERT,211.25,303.58,60.006,1545291004,"201051344001025","174011545737251",0.00,3.70,0,300.57,306.28,0.0,0.0,0.000,1195985.3,1195985.3,5285,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291009,28526.00
12/20/2018 02:30,2,0.000,ALERT,211.48,304.18,60.006,1545291004,"201051344001093","174011545737251",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,1187769.5,1187769.5,5292,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545291011,28527.00
12/20/2018 02:30,2,0.000,ALERT,211.93,304.18,59.964,1545291004,"201051344000458","174011545737251",0.00,6.00,0,301.47,307.48,0.0,0.0,0.000,1197498.1,1197498.1,1544,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291013,28528.00
12/20/2018 02:30,2,0.000,ALERT,211.25,304.78,60.006,1545291004,"201051344000890","174011545737251",0.00,5.00,0,301.47,306.58,0.0,0.0,0.000,1192293.4,1192293.4,5230,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545291015,28529.00
12/20/2018 02:30,2,0.000,ALERT,211.93,303.88,60.006,1545291004,"201051344000988","174011545737251",0.00,4.50,0,298.77,306.28,0.0,0.0,0.000,935028.2,935028.2,1546,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545291016,28530.00
12/20/2018 02:30,2,0.000,ALERT,211.93,305.38,60.006,1545291004,"201051344000582","174011545737251",0.00,4.00,0,301.77,306.58,0.0,0.0,0.000,1172313.4,1172313.4,5228,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545291018,28531.00
12/20/2018 02:30,2,0.000,ALERT,212.16,304.78,60.017,1545291004,"201051344000868","174011545737251",0.00,4.50,0,302.07,307.48,0.0,0.0,0.000,1184299.7,1184299.7,29106,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545291020,28532.00
12/20/2018 02:30,2,0.000,ALERT,212.61,304.78,60.006,1545291004,"201051344000576","174011545737251",0.00,4.00,0,301.47,306.88,0.0,0.0,0.000,1197481.3,1197481.3,1571,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545291022,28533.00
12/20/2018 02:30,2,0.000,ALERT,212.38,304.18,60.006,1545291004,"201051344001158","174011545737251",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,1177958.9,1177958.9,1545,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291024,28534.00
12/20/2018 02:30,2,0.000,ALERT,211.48,303.88,59.980,1545291004,"201051344000917","174011545737251",0.00,5.50,0,299.67,305.38,0.0,0.0,0.000,1188957.8,1188957.8,5254,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291025,28535.00
12/20/2018 02:30,2,0.000,ALERT,211.70,303.88,60.001,1545291004,"201051344000417","174011545737251",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,965824.8,965824.8,5250,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545291027,28536.00
12/20/2018 02:30,2,0.000,ALERT,211.70,304.18,60.012,1545291004,"201051344000685","174011545737251",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,1193326.6,1193326.6,5231,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291029,28537.00
12/20/2018 02:30,2,0.000,ALERT,211.48,303.58,60.012,1545291004,"201051344000651","174011545737251",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,1187134.6,1187134.6,5241,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291031,28538.00
12/20/2018 02:30,2,0.000,ALERT,211.93,304.78,60.028,1545291004,"201051344000594","174011545737251",0.00,4.00,0,300.87,306.88,0.0,0.0,0.000,1202094.1,1202094.1,29049,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545291033,28539.00
12/20/2018 02:30,2,0.000,ALERT,212.38,303.88,60.017,1545291004,"201051344000469","174011545737251",0.00,3.70,0,300.27,306.28,0.0,0.0,0.000,1186594.4,1186594.4,1544,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291035,28540.00
12/20/2018 02:30,2,0.000,ALERT,211.48,304.48,60.006,1545291004,"201051344000585","174011545737251",0.00,5.00,0,300.57,305.98,0.0,0.0,0.000,1202016.0,1202016.0,5280,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291037,28541.00
12/20/2018 02:30,2,0.000,ALERT,212.83,304.18,60.006,1545291004,"201051344000853","174011545737251",0.00,4.00,0,300.87,306.58,0.0,0.0,0.000,1202115.5,1202115.5,1544,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291038,28542.00
12/20/2018 02:30,2,0.000,ALERT,211.70,304.48,60.012,1545291004,"201051344001145","174011545737251",0.00,4.00,0,300.87,306.58,0.0,0.0,0.000,1200785.6,1200785.6,5225,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291040,28543.00
12/20/2018 02:30,2,0.000,ALERT,211.48,304.18,60.006,1545291004,"201051344000438","174011545737251",0.00,4.00,0,300.87,306.28,0.0,0.0,0.000,1194727.2,1194727.2,5238,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291042,28544.00
12/20/2018 02:30,2,0.000,ALERT,211.03,304.18,60.012,1545291004,"201051344001135","174011545737251",0.00,4.50,0,300.87,306.28,0.0,0.0,0.000,1183396.9,1183396.9,5223,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291044,28545.00
12/20/2018 02:30,2,0.000,ALERT,212.16,304.18,60.012,1545291004,"201051344000983","174011545737251",0.00,4.50,0,301.17,307.18,0.0,0.0,0.000,1201809.5,1201809.5,1542,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291046,28546.00
12/20/2018 02:30,2,0.000,ALERT,211.48,303.88,60.006,1545291004,"201051344001203","174011545737251",0.00,4.00,0,300.57,307.48,0.0,0.0,0.000,1192009.6,1192009.6,5299,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291048,28547.00
12/20/2018 02:30,2,0.000,ALERT,211.48,304.78,60.033,1545291004,"201051344001230","174011545737251",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,1186383.8,1186383.8,5253,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291050,28548.00
12/20/2018 02:30,2,0.000,ALERT,211.25,304.18,60.006,1545291004,"201051344000646","174011545737251",0.00,4.00,0,299.97,305.68,0.0,0.0,0.000,1181324.8,1181324.8,5238,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545291051,28549.00
12/20/2018 02:30,2,0.000,ALERT,212.38,303.88,60.012,1545291004,"201051344000867","174011545737251",0.00,5.00,0,300.57,306.88,0.0,0.0,0.000,1183110.0,1183110.0,29103,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291053,28550.00
12/20/2018 02:30,2,0.000,ALERT,212.83,303.88,60.001,1545291004,"201051344000633","174011545737251",0.00,4.00,0,299.67,305.98,0.0,0.0,0.000,1182103.8,1182103.8,29115,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545291055,28551.00
12/20/2018 02:30,2,0.000,ALERT,211.03,304.18,60.006,1545291004,"201051344000955","174011545737251",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,1199868.2,1199868.2,5258,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291057,28552.00
12/20/2018 02:30,2,0.000,ALERT,212.38,303.58,60.006,1545291004,"201051344000648","174011545737251",0.00,3.70,0,300.57,306.58,0.0,0.0,0.000,1190068.6,1190068.6,29083,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291059,28553.00
12/20/2018 02:30,2,0.000,ALERT,212.61,303.88,60.006,1545291004,"201051344000645","174011545737251",0.00,5.00,0,301.17,306.58,0.0,0.0,0.000,1194323.1,1194323.1,29099,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291060,28554.00
12/20/2018 02:30,2,0.000,ALERT,212.38,304.78,60.012,1545291004,"201051344000569","174011545737251",0.00,4.50,0,302.37,307.48,0.0,0.0,0.000,1211566.5,1211566.5,1408,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291062,28555.00
12/20/2018 02:45,2,0.000,ALERT,212.16,304.48,59.990,1545291904,"201051344000579","174011545737251",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,1211186.6,1211186.6,1547,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291907,28556.00
12/20/2018 02:45,2,0.000,ALERT,210.80,302.98,60.017,1545291904,"201051344001025","174011545737251",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,1195985.3,1195985.3,5287,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545291909,28557.00
12/20/2018 02:45,2,0.000,ALERT,211.25,303.58,60.017,1545291904,"201051344001093","174011545737251",0.00,5.50,0,302.68,305.98,0.0,0.0,0.000,1187769.5,1187769.5,5294,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291911,28558.00
12/20/2018 02:45,2,0.000,ALERT,211.93,303.88,60.012,1545291904,"201051344000458","174011545737251",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,1197498.1,1197498.1,1546,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291912,28559.00
12/20/2018 02:45,2,0.000,ALERT,211.03,303.88,60.012,1545291904,"201051344000890","174011545737251",0.00,5.00,0,302.98,307.18,0.0,0.0,0.000,1192293.4,1192293.4,5232,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545291914,28560.00
12/20/2018 02:45,2,0.000,ALERT,211.93,303.88,60.012,1545291904,"201051344000988","174011545737251",0.00,4.50,0,299.67,305.98,0.0,0.0,0.000,935028.2,935028.2,1548,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291916,28561.00
12/20/2018 02:45,2,0.000,ALERT,211.48,304.78,60.054,1545291904,"201051344000582","174011545737251",0.00,3.70,0,303.58,306.58,0.0,0.0,0.000,1172313.4,1172313.4,5230,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291918,28562.00
12/20/2018 02:45,2,0.000,ALERT,212.16,304.78,60.012,1545291904,"201051344000868","174011545737251",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,1184299.7,1184299.7,29108,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291920,28563.00
12/20/2018 02:45,2,0.000,ALERT,212.61,304.48,60.038,1545291904,"201051344000576","174011545737251",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,1197481.3,1197481.3,1573,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291921,28564.00
12/20/2018 02:45,2,0.000,ALERT,212.16,303.88,60.006,1545291904,"201051344001158","174011545737251",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,1177958.9,1177958.9,1547,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291923,28565.00
12/20/2018 02:45,2,0.000,ALERT,211.25,303.28,59.985,1545291904,"201051344000917","174011545737251",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,1188957.8,1188957.8,5256,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291925,28566.00
12/20/2018 02:45,2,0.000,ALERT,211.25,303.28,60.038,1545291904,"201051344000417","174011545737251",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,965824.8,965824.8,5252,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291927,28567.00
12/20/2018 02:45,2,0.000,ALERT,211.48,303.58,60.017,1545291904,"201051344000685","174011545737251",0.00,4.50,0,302.37,305.98,0.0,0.0,0.000,1193326.6,1193326.6,5233,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545291929,28568.00
12/20/2018 02:45,2,0.000,ALERT,211.25,302.98,60.012,1545291904,"201051344000651","174011545737251",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,1187134.6,1187134.6,5243,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291931,28569.00
12/20/2018 02:45,2,0.000,ALERT,211.93,304.78,60.006,1545291904,"201051344000594","174011545737251",0.00,4.00,0,302.07,306.88,0.0,0.0,0.000,1202094.1,1202094.1,29051,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545291932,28570.00
12/20/2018 02:45,2,0.000,ALERT,212.16,303.88,60.033,1545291904,"201051344000469","174011545737251",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,1186594.4,1186594.4,1546,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291934,28571.00
12/20/2018 02:45,2,0.000,ALERT,211.25,303.88,60.022,1545291904,"201051344000585","174011545737251",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,1202016.0,1202016.0,5282,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291936,28572.00
12/20/2018 02:45,2,0.000,ALERT,212.61,303.88,60.012,1545291904,"201051344000853","174011545737251",0.00,4.00,0,302.68,306.58,0.0,0.0,0.000,1202115.5,1202115.5,1546,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545291938,28573.00
12/20/2018 02:45,2,0.000,ALERT,211.48,303.88,60.017,1545291904,"201051344001145","174011545737251",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,1200785.6,1200785.6,5227,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545291940,28574.00
12/20/2018 02:45,2,0.000,ALERT,211.25,303.58,59.985,1545291904,"201051344000438","174011545737251",0.00,4.00,0,302.68,305.98,0.0,0.0,0.000,1194727.2,1194727.2,5240,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291942,28575.00
12/20/2018 02:45,2,0.000,ALERT,210.80,303.58,60.001,1545291904,"201051344001135","174011545737251",0.00,4.50,0,302.68,306.28,0.0,0.0,0.000,1183396.9,1183396.9,5225,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545291943,28576.00
12/20/2018 02:45,2,0.000,ALERT,212.16,304.18,60.006,1545291904,"201051344000983","174011545737251",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,1201809.5,1201809.5,1544,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291945,28577.00
12/20/2018 02:45,2,0.000,ALERT,211.25,303.28,60.012,1545291904,"201051344001203","174011545737251",0.00,4.00,0,302.07,307.48,0.0,0.0,0.000,1192009.6,1192009.6,5301,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291947,28578.00
12/20/2018 02:45,2,0.000,ALERT,211.03,304.18,60.006,1545291904,"201051344001230","174011545737251",0.00,4.50,0,302.68,306.28,0.0,0.0,0.000,1186383.8,1186383.8,5255,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291949,28579.00
12/20/2018 02:45,2,0.000,ALERT,210.80,303.58,60.012,1545291904,"201051344000646","174011545737251",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,1181324.8,1181324.8,5240,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291951,28580.00
12/20/2018 02:45,2,0.000,ALERT,212.38,303.58,60.049,1545291904,"201051344000867","174011545737251",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,1183110.0,1183110.0,29105,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291953,28581.00
12/20/2018 02:45,2,0.000,ALERT,212.83,303.88,60.012,1545291904,"201051344000633","174011545737251",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,1182103.8,1182103.8,29117,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291954,28582.00
12/20/2018 02:45,2,0.000,ALERT,210.80,303.88,60.012,1545291904,"201051344000955","174011545737251",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,1199868.2,1199868.2,5260,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291956,28583.00
12/20/2018 02:45,2,0.000,ALERT,212.16,303.28,60.012,1545291904,"201051344000648","174011545737251",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,1190068.6,1190068.6,29085,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545291958,28584.00
12/20/2018 02:45,2,0.000,ALERT,212.61,303.88,60.012,1545291904,"201051344000645","174011545737251",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,1194323.1,1194323.1,29101,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291960,28585.00
12/20/2018 02:45,2,0.000,ALERT,212.16,304.78,60.006,1545291904,"201051344000569","174011545737251",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,1211566.5,1211566.5,1410,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545291962,28586.00
12/20/2018 03:00,2,0.000,ALERT,212.16,304.78,60.033,1545292804,"201051344000579","174011545737251",0.00,4.50,0,302.98,307.78,0.0,0.0,0.000,1211186.6,1211186.6,1549,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545292807,28587.00
12/20/2018 03:00,2,0.000,ALERT,211.03,303.28,60.022,1545292804,"201051344001025","174011545737251",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,1195985.3,1195985.3,5289,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545292808,28588.00
12/20/2018 03:00,2,0.000,ALERT,211.25,304.18,60.028,1545292804,"201051344001093","174011545737251",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,1187769.5,1187769.5,5296,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545292810,28589.00
12/20/2018 03:00,2,0.000,ALERT,211.93,304.18,60.033,1545292804,"201051344000458","174011545737251",0.00,6.00,0,302.07,307.48,0.0,0.0,0.000,1197498.1,1197498.1,1548,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545292812,28590.00
12/20/2018 03:00,2,0.000,ALERT,211.03,304.48,60.022,1545292804,"201051344000890","174011545737251",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,1192293.4,1192293.4,5234,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545292814,28591.00
12/20/2018 03:00,2,0.000,ALERT,211.93,303.88,60.028,1545292804,"201051344000988","174011545737251",0.00,4.50,0,299.07,306.58,0.0,0.0,0.000,935028.2,935028.2,1550,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545292816,28592.00
12/20/2018 03:00,2,0.000,ALERT,211.70,305.08,60.059,1545292804,"201051344000582","174011545737251",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,1172313.4,1172313.4,5232,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545292817,28593.00
12/20/2018 03:00,2,0.000,ALERT,212.16,304.78,60.038,1545292804,"201051344000868","174011545737251",0.00,4.50,0,302.68,307.78,0.0,0.0,0.000,1184299.7,1184299.7,29110,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545292819,28594.00
12/20/2018 03:00,2,0.000,ALERT,212.61,304.78,60.065,1545292804,"201051344000576","174011545737251",0.00,4.00,0,302.07,307.18,0.0,0.0,0.000,1197481.3,1197481.3,1575,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545292821,28595.00
12/20/2018 03:00,2,0.000,ALERT,212.16,303.88,60.028,1545292804,"201051344001158","174011545737251",0.00,4.00,0,301.47,306.58,0.0,0.0,0.000,1177958.9,1177958.9,1549,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545292823,28596.00
12/20/2018 03:00,2,0.000,ALERT,211.48,303.58,60.028,1545292804,"201051344000917","174011545737251",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,1188957.8,1188957.8,5258,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545292825,28597.00
12/20/2018 03:00,2,0.000,ALERT,211.48,303.58,60.028,1545292804,"201051344000417","174011545737251",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,965824.8,965824.8,5254,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545292827,28598.00
12/20/2018 03:00,2,0.000,ALERT,211.48,303.88,60.022,1545292804,"201051344000685","174011545737251",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,1193326.6,1193326.6,5235,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545292828,28599.00
12/20/2018 03:00,2,0.000,ALERT,211.25,303.28,60.065,1545292804,"201051344000651","174011545737251",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,1187134.6,1187134.6,5245,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545292830,28600.00
12/20/2018 03:00,2,0.000,ALERT,211.93,304.78,60.028,1545292804,"201051344000594","174011545737251",0.00,4.00,0,301.77,307.48,0.0,0.0,0.000,1202094.1,1202094.1,29053,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545292832,28601.00
12/20/2018 03:00,2,0.000,ALERT,212.16,304.18,60.028,1545292804,"201051344000469","174011545737251",0.00,3.70,0,301.17,306.58,0.0,0.0,0.000,1186594.4,1186594.4,1548,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545292834,28602.00
12/20/2018 03:00,2,0.000,ALERT,211.25,304.18,60.028,1545292804,"201051344000585","174011545737251",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,1202016.0,1202016.0,5284,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545292836,28603.00
12/20/2018 03:00,2,0.000,ALERT,212.61,304.18,60.033,1545292804,"201051344000853","174011545737251",0.00,4.00,0,302.07,307.18,0.0,0.0,0.000,1202115.5,1202115.5,1548,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545292838,28604.00
12/20/2018 03:00,2,0.000,ALERT,211.48,304.18,60.028,1545292804,"201051344001145","174011545737251",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,1200785.6,1200785.6,5229,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545292840,28605.00
12/20/2018 03:00,2,0.000,ALERT,211.25,304.18,60.022,1545292804,"201051344000438","174011545737251",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,1194727.2,1194727.2,5242,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545292841,28606.00
12/20/2018 03:00,2,0.000,ALERT,210.80,303.88,60.022,1545292804,"201051344001135","174011545737251",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,1183396.9,1183396.9,5227,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545292843,28607.00
12/20/2018 03:00,2,0.000,ALERT,212.16,304.18,60.033,1545292804,"201051344000983","174011545737251",0.00,4.50,0,302.37,307.48,0.0,0.0,0.000,1201809.5,1201809.5,1546,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545292845,28608.00
12/20/2018 03:00,2,0.000,ALERT,211.25,303.58,60.017,1545292804,"201051344001203","174011545737251",0.00,4.00,0,301.77,307.18,0.0,0.0,0.000,1192009.6,1192009.6,5303,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545292847,28609.00
12/20/2018 03:00,2,0.000,ALERT,211.25,304.48,60.028,1545292804,"201051344001230","174011545737251",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,1186383.8,1186383.8,5257,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545292849,28610.00
12/20/2018 03:00,2,0.000,ALERT,211.03,303.88,60.022,1545292804,"201051344000646","174011545737251",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,1181324.8,1181324.8,5242,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545292850,28611.00
12/20/2018 03:00,2,0.000,ALERT,212.38,303.88,60.033,1545292804,"201051344000867","174011545737251",0.00,5.50,0,301.77,307.48,0.0,0.0,0.000,1183110.0,1183110.0,29107,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545292852,28612.00
12/20/2018 03:00,2,0.000,ALERT,212.83,303.88,60.043,1545292804,"201051344000633","174011545737251",0.00,4.00,0,300.87,306.58,0.0,0.0,0.000,1182103.8,1182103.8,29119,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545292854,28613.00
12/20/2018 03:00,2,0.000,ALERT,210.80,304.18,60.028,1545292804,"201051344000955","174011545737251",0.00,4.50,0,302.07,305.38,0.0,0.0,0.000,1199868.2,1199868.2,5262,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545292856,28614.00
12/20/2018 03:00,2,0.000,ALERT,212.16,303.58,60.033,1545292804,"201051344000648","174011545737251",0.00,3.70,0,301.77,306.88,0.0,0.0,0.000,1190068.6,1190068.6,29087,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545292858,28615.00
12/20/2018 03:00,2,0.000,ALERT,212.61,304.18,60.033,1545292804,"201051344000645","174011545737251",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,1194323.1,1194323.1,29103,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545292860,28616.00
12/20/2018 03:00,2,0.000,ALERT,212.16,304.78,60.028,1545292804,"201051344000569","174011545737251",0.00,4.50,0,302.98,307.78,0.0,0.0,0.000,1211566.5,1211566.5,1412,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545292861,28617.00
12/20/2018 03:15,2,0.000,ALERT,212.38,305.08,60.001,1545293704,"201051344000579","174011545737251",0.00,4.50,0,302.98,307.78,0.0,0.0,0.000,1211186.6,1211186.6,1551,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293707,28618.00
12/20/2018 03:15,2,0.000,ALERT,211.48,304.18,60.001,1545293704,"201051344001025","174011545737251",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,1195985.3,1195985.3,5291,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293709,28619.00
12/20/2018 03:15,2,0.000,ALERT,211.70,304.78,60.001,1545293704,"201051344001093","174011545737251",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,1187769.5,1187769.5,5298,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293711,28620.00
12/20/2018 03:15,2,0.000,ALERT,212.16,304.48,59.975,1545293704,"201051344000458","174011545737251",0.00,5.50,0,302.07,307.48,0.0,0.0,0.000,1197498.1,1197498.1,1550,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293712,28621.00
12/20/2018 03:15,2,0.000,ALERT,211.48,305.08,60.001,1545293704,"201051344000890","174011545737251",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,1192293.4,1192293.4,5236,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293714,28622.00
12/20/2018 03:15,2,0.000,ALERT,212.16,304.48,60.001,1545293704,"201051344000988","174011545737251",0.00,4.50,0,299.37,306.58,0.0,0.0,0.000,935028.2,935028.2,1552,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293716,28623.00
12/20/2018 03:15,2,0.000,ALERT,212.16,305.68,59.996,1545293704,"201051344000582","174011545737251",0.00,4.00,0,303.28,306.88,0.0,0.0,0.000,1172313.4,1172313.4,5234,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293718,28624.00
12/20/2018 03:15,2,0.000,ALERT,212.38,305.08,60.017,1545293704,"201051344000868","174011545737251",0.00,4.50,0,302.98,307.78,0.0,0.0,0.000,1184299.7,1184299.7,29112,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293720,28625.00
12/20/2018 03:15,2,0.000,ALERT,212.83,305.08,60.001,1545293704,"201051344000576","174011545737251",0.00,4.00,0,302.37,307.48,0.0,0.0,0.000,1197481.3,1197481.3,1577,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293722,28626.00
12/20/2018 03:15,2,0.000,ALERT,212.38,304.48,60.001,1545293704,"201051344001158","174011545737251",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,1177958.9,1177958.9,1551,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293724,28627.00
12/20/2018 03:15,2,0.000,ALERT,211.70,304.18,60.043,1545293704,"201051344000917","174011545737251",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,1188957.8,1188957.8,5260,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545293725,28628.00
12/20/2018 03:15,2,0.000,ALERT,211.93,304.18,59.975,1545293704,"201051344000417","174011545737251",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,965824.8,965824.8,5256,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545293727,28629.00
12/20/2018 03:15,2,0.000,ALERT,211.93,304.48,59.990,1545293704,"201051344000685","174011545737251",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,1193326.6,1193326.6,5237,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293729,28630.00
12/20/2018 03:15,2,0.000,ALERT,211.70,303.88,60.006,1545293704,"201051344000651","174011545737251",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,1187134.6,1187134.6,5247,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293731,28631.00
12/20/2018 03:15,2,0.000,ALERT,212.16,305.08,60.001,1545293704,"201051344000594","174011545737251",0.00,4.00,0,302.07,307.48,0.0,0.0,0.000,1202094.1,1202094.1,29055,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293733,28632.00
12/20/2018 03:15,2,0.000,ALERT,212.38,304.48,60.001,1545293704,"201051344000469","174011545737251",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,1186594.4,1186594.4,1550,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545293735,28633.00
12/20/2018 03:15,2,0.000,ALERT,211.70,304.78,60.001,1545293704,"201051344000585","174011545737251",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,1202016.0,1202016.0,5286,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293736,28634.00
12/20/2018 03:15,2,0.000,ALERT,212.83,304.48,59.990,1545293704,"201051344000853","174011545737251",0.00,4.00,0,302.37,307.18,0.0,0.0,0.000,1202115.5,1202115.5,1550,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293738,28635.00
12/20/2018 03:15,2,0.000,ALERT,211.93,305.08,60.001,1545293704,"201051344001145","174011545737251",0.00,4.00,0,302.98,306.58,0.0,0.0,0.000,1200785.6,1200785.6,5231,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293740,28636.00
12/20/2018 03:15,2,0.000,ALERT,211.70,304.78,59.996,1545293704,"201051344000438","174011545737251",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,1194727.2,1194727.2,5244,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293742,28637.00
12/20/2018 03:15,2,0.000,ALERT,211.25,304.78,59.996,1545293704,"201051344001135","174011545737251",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,1183396.9,1183396.9,5229,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293744,28638.00
12/20/2018 03:15,2,0.000,ALERT,212.38,304.78,60.001,1545293704,"201051344000983","174011545737251",0.00,4.50,0,302.68,307.48,0.0,0.0,0.000,1201809.5,1201809.5,1548,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293746,28639.00
12/20/2018 03:15,2,0.000,ALERT,211.70,304.48,60.001,1545293704,"201051344001203","174011545737251",0.00,4.00,0,302.37,307.48,0.0,0.0,0.000,1192009.6,1192009.6,5305,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293747,28640.00
12/20/2018 03:15,2,0.000,ALERT,211.70,305.08,60.049,1545293704,"201051344001230","174011545737251",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,1186383.8,1186383.8,5259,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545293749,28641.00
12/20/2018 03:15,2,0.000,ALERT,211.48,304.78,60.001,1545293704,"201051344000646","174011545737251",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,1181324.8,1181324.8,5244,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293751,28642.00
12/20/2018 03:15,2,0.000,ALERT,212.61,304.18,60.001,1545293704,"201051344000867","174011545737251",0.00,5.00,0,301.77,307.48,0.0,0.0,0.000,1183110.0,1183110.0,29109,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293753,28643.00
12/20/2018 03:15,2,0.000,ALERT,213.06,304.18,60.006,1545293704,"201051344000633","174011545737251",0.00,4.00,0,300.87,306.58,0.0,0.0,0.000,1182103.8,1182103.8,29121,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293755,28644.00
12/20/2018 03:15,2,0.000,ALERT,211.25,304.78,60.006,1545293704,"201051344000955","174011545737251",0.00,4.50,0,302.37,305.98,0.0,0.0,0.000,1199868.2,1199868.2,5264,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545293756,28645.00
12/20/2018 03:15,2,0.000,ALERT,212.38,303.88,60.006,1545293704,"201051344000648","174011545737251",0.00,3.70,0,301.77,307.18,0.0,0.0,0.000,1190068.6,1190068.6,29089,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545293758,28646.00
12/20/2018 03:15,2,0.000,ALERT,212.83,304.48,60.001,1545293704,"201051344000645","174011545737251",0.00,5.00,0,302.37,307.18,0.0,0.0,0.000,1194323.1,1194323.1,29105,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545293760,28647.00
12/20/2018 03:15,2,0.000,ALERT,212.38,305.08,59.996,1545293704,"201051344000569","174011545737251",0.00,4.50,0,303.28,308.09,0.0,0.0,0.000,1211566.5,1211566.5,1414,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545293762,28648.00
12/20/2018 03:30,2,0.000,ALERT,212.38,304.78,59.990,1545294604,"201051344000579","174011545737251",0.00,4.50,0,303.28,308.09,0.0,0.0,0.000,1211186.6,1211186.6,1553,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545294607,28649.00
