ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2018 03:30,2,0.000,ALERT,211.48,304.18,60.006,1545294604,"201051344001025","174011545737251",0.00,3.70,0,302.07,307.48,0.0,0.0,0.000,1195985.3,1195985.3,5293,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545294609,28650.00
12/20/2018 03:30,2,0.000,ALERT,211.70,305.08,60.043,1545294604,"201051344001093","174011545737251",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,1187769.5,1187769.5,5300,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545294611,28651.00
12/20/2018 03:30,2,0.000,ALERT,212.16,304.18,60.006,1545294604,"201051344000458","174011545737251",0.00,6.00,0,302.68,307.78,0.0,0.0,0.000,1197498.1,1197498.1,1552,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545294613,28652.00
12/20/2018 03:30,2,0.000,ALERT,211.70,305.38,60.001,1545294604,"201051344000890","174011545737251",0.00,5.00,0,302.98,308.09,0.0,0.0,0.000,1192293.4,1192293.4,5238,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545294615,28653.00
12/20/2018 03:30,2,0.000,ALERT,212.16,304.18,60.001,1545294604,"201051344000988","174011545737251",0.00,4.50,0,300.27,306.58,0.0,0.0,0.000,935028.2,935028.2,1554,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545294616,28654.00
12/20/2018 03:30,2,0.000,ALERT,212.16,305.98,60.001,1545294604,"201051344000582","174011545737251",0.00,4.00,0,303.58,307.78,0.0,0.0,0.000,1172313.4,1172313.4,5236,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545294618,28655.00
12/20/2018 03:30,2,0.000,ALERT,212.16,304.78,60.006,1545294604,"201051344000868","174011545737251",0.00,4.00,0,303.58,308.09,0.0,0.0,0.000,1184299.7,1184299.7,29114,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545294620,28656.00
12/20/2018 03:30,2,0.000,ALERT,212.83,304.78,60.006,1545294604,"201051344000576","174011545737251",0.00,4.00,0,302.68,307.48,0.0,0.0,0.000,1197481.3,1197481.3,1579,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545294622,28657.00
12/20/2018 03:30,2,0.000,ALERT,212.38,304.18,59.996,1545294604,"201051344001158","174011545737251",0.00,4.00,0,302.37,307.18,0.0,0.0,0.000,1177958.9,1177958.9,1553,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545294624,28658.00
12/20/2018 03:30,2,0.000,ALERT,211.93,304.48,59.996,1545294604,"201051344000917","174011545737251",0.00,5.50,0,301.77,306.58,0.0,0.0,0.000,1188957.8,1188957.8,5262,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545294626,28659.00
12/20/2018 03:30,2,0.000,ALERT,211.93,304.48,60.006,1545294604,"201051344000417","174011545737251",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,965824.8,965824.8,5258,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545294627,28660.00
12/20/2018 03:30,2,0.000,ALERT,212.16,304.78,59.990,1545294604,"201051344000685","174011545737251",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,1193326.6,1193326.6,5239,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545294629,28661.00
12/20/2018 03:30,2,0.000,ALERT,211.93,304.18,59.959,1545294604,"201051344000651","174011545737251",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,1187134.6,1187134.6,5249,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545294631,28662.00
12/20/2018 03:30,2,0.000,ALERT,212.16,304.78,59.996,1545294604,"201051344000594","174011545737251",0.00,4.50,0,302.68,307.78,0.0,0.0,0.000,1202094.1,1202094.1,29057,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545294633,28663.00
12/20/2018 03:30,2,0.000,ALERT,212.38,304.18,60.033,1545294604,"201051344000469","174011545737251",0.00,3.70,0,301.77,306.88,0.0,0.0,0.000,1186594.4,1186594.4,1552,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545294635,28664.00
12/20/2018 03:30,2,0.000,ALERT,211.93,305.08,60.001,1545294604,"201051344000585","174011545737251",0.00,5.00,0,302.37,307.18,0.0,0.0,0.000,1202016.0,1202016.0,5288,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545294637,28665.00
12/20/2018 03:30,2,0.000,ALERT,212.83,304.18,60.001,1545294604,"201051344000853","174011545737251",0.00,4.00,0,302.68,307.18,0.0,0.0,0.000,1202115.5,1202115.5,1552,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545294638,28666.00
12/20/2018 03:30,2,0.000,ALERT,211.93,305.08,60.001,1545294604,"201051344001145","174011545737251",0.00,4.00,0,302.98,307.48,0.0,0.0,0.000,1200785.6,1200785.6,5233,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545294640,28667.00
12/20/2018 03:30,2,0.000,ALERT,211.93,305.08,60.006,1545294604,"201051344000438","174011545737251",0.00,4.00,0,302.98,307.18,0.0,0.0,0.000,1194727.2,1194727.2,5246,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545294642,28668.00
12/20/2018 03:30,2,0.000,ALERT,211.48,304.78,59.990,1545294604,"201051344001135","174011545737251",0.00,4.50,0,302.98,307.48,0.0,0.0,0.000,1183396.9,1183396.9,5231,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545294644,28669.00
12/20/2018 03:30,2,0.000,ALERT,212.38,304.48,60.001,1545294604,"201051344000983","174011545737251",0.00,5.00,0,303.28,307.78,0.0,0.0,0.000,1201809.5,1201809.5,1550,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545294646,28670.00
12/20/2018 03:30,2,0.000,ALERT,211.70,304.48,60.001,1545294604,"201051344001203","174011545737251",0.00,4.00,0,302.68,308.69,0.0,0.0,0.000,1192009.6,1192009.6,5307,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545294648,28671.00
12/20/2018 03:30,2,0.000,ALERT,211.70,305.38,60.001,1545294604,"201051344001230","174011545737251",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,1186383.8,1186383.8,5261,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545294649,28672.00
12/20/2018 03:30,2,0.000,ALERT,211.48,304.78,59.964,1545294604,"201051344000646","174011545737251",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,1181324.8,1181324.8,5246,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545294651,28673.00
12/20/2018 03:30,2,0.000,ALERT,212.61,303.88,60.001,1545294604,"201051344000867","174011545737251",0.00,5.00,0,302.37,307.78,0.0,0.0,0.000,1183110.0,1183110.0,29111,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545294653,28674.00
12/20/2018 03:30,2,0.000,ALERT,213.06,303.88,59.996,1545294604,"201051344000633","174011545737251",0.00,4.00,0,301.17,306.58,0.0,0.0,0.000,1182103.8,1182103.8,29123,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545294655,28675.00
12/20/2018 03:30,2,0.000,ALERT,211.25,304.78,59.996,1545294604,"201051344000955","174011545737251",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,1199868.2,1199868.2,5266,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545294657,28676.00
12/20/2018 03:30,2,0.000,ALERT,212.38,303.58,60.001,1545294604,"201051344000648","174011545737251",0.00,3.70,0,302.37,307.48,0.0,0.0,0.000,1190068.6,1190068.6,29091,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545294659,28677.00
12/20/2018 03:30,2,0.000,ALERT,212.83,304.18,60.001,1545294604,"201051344000645","174011545737251",0.00,5.00,0,302.98,307.18,0.0,0.0,0.000,1194323.1,1194323.1,29107,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545294660,28678.00
12/20/2018 03:30,2,0.000,ALERT,212.38,304.78,60.006,1545294604,"201051344000569","174011545737251",0.00,4.50,0,303.58,308.09,0.0,0.0,0.000,1211566.5,1211566.5,1416,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545294662,28679.00
12/20/2018 03:45,2,0.000,ALERT,212.38,305.08,60.017,1545295504,"201051344000579","174011545737251",0.00,5.00,0,303.28,308.09,0.0,0.0,0.000,1211186.6,1211186.6,1555,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545295507,28680.00
12/20/2018 03:45,2,0.000,ALERT,211.48,303.88,60.017,1545295504,"201051344001025","174011545737251",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,1195985.3,1195985.3,5295,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545295509,28681.00
12/20/2018 03:45,2,0.000,ALERT,211.70,304.48,59.996,1545295504,"201051344001093","174011545737251",0.00,5.50,0,302.98,306.28,0.0,0.0,0.000,1187769.5,1187769.5,5302,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545295511,28682.00
12/20/2018 03:45,2,0.000,ALERT,212.38,304.78,60.017,1545295504,"201051344000458","174011545737251",0.00,6.00,0,302.68,307.78,0.0,0.0,0.000,1197498.1,1197498.1,1554,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545295512,28683.00
12/20/2018 03:45,2,0.000,ALERT,211.48,304.78,60.017,1545295504,"201051344000890","174011545737251",0.00,5.00,0,302.98,307.48,0.0,0.0,0.000,1192293.4,1192293.4,5240,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545295514,28684.00
12/20/2018 03:45,2,0.000,ALERT,212.16,304.48,60.022,1545295504,"201051344000988","174011545737251",0.00,5.00,0,299.97,306.58,0.0,0.0,0.000,935028.2,935028.2,1556,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545295516,28685.00
12/20/2018 03:45,2,0.000,ALERT,212.16,305.38,60.017,1545295504,"201051344000582","174011545737251",0.00,3.70,0,303.58,307.18,0.0,0.0,0.000,1172313.4,1172313.4,5238,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545295518,28686.00
12/20/2018 03:45,2,0.000,ALERT,212.38,305.38,60.022,1545295504,"201051344000868","174011545737251",0.00,4.50,0,303.28,308.09,0.0,0.0,0.000,1184299.7,1184299.7,29116,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545295520,28687.00
12/20/2018 03:45,2,0.000,ALERT,212.83,305.08,60.028,1545295504,"201051344000576","174011545737251",0.00,4.00,0,302.68,307.48,0.0,0.0,0.000,1197481.3,1197481.3,1581,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545295522,28688.00
12/20/2018 03:45,2,0.000,ALERT,212.61,304.48,60.054,1545295504,"201051344001158","174011545737251",0.00,4.00,0,302.07,306.88,0.0,0.0,0.000,1177958.9,1177958.9,1555,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545295523,28689.00
12/20/2018 03:45,2,0.000,ALERT,211.93,303.88,60.012,1545295504,"201051344000917","174011545737251",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,1188957.8,1188957.8,5264,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545295525,28690.00
12/20/2018 03:45,2,0.000,ALERT,211.93,304.18,60.033,1545295504,"201051344000417","174011545737251",0.00,4.50,0,302.37,305.98,0.0,0.0,0.000,965824.8,965824.8,5260,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545295527,28691.00
12/20/2018 03:45,2,0.000,ALERT,211.93,304.48,60.017,1545295504,"201051344000685","174011545737251",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,1193326.6,1193326.6,5241,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545295529,28692.00
12/20/2018 03:45,2,0.000,ALERT,211.70,303.88,60.006,1545295504,"201051344000651","174011545737251",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,1187134.6,1187134.6,5251,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545295531,28693.00
12/20/2018 03:45,2,0.000,ALERT,212.16,305.38,60.012,1545295504,"201051344000594","174011545737251",0.00,4.50,0,302.07,307.78,0.0,0.0,0.000,1202094.1,1202094.1,29059,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545295532,28694.00
12/20/2018 03:45,2,0.000,ALERT,212.61,304.48,60.017,1545295504,"201051344000469","174011545737251",0.00,3.70,0,301.47,306.88,0.0,0.0,0.000,1186594.4,1186594.4,1554,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545295534,28695.00
12/20/2018 03:45,2,0.000,ALERT,211.70,304.78,59.980,1545295504,"201051344000585","174011545737251",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,1202016.0,1202016.0,5290,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545295536,28696.00
12/20/2018 03:45,2,0.000,ALERT,213.06,304.48,60.017,1545295504,"201051344000853","174011545737251",0.00,4.00,0,302.37,307.18,0.0,0.0,0.000,1202115.5,1202115.5,1554,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545295538,28697.00
12/20/2018 03:45,2,0.000,ALERT,211.93,304.78,60.022,1545295504,"201051344001145","174011545737251",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,1200785.6,1200785.6,5235,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545295540,28698.00
12/20/2018 03:45,2,0.000,ALERT,211.70,304.48,60.033,1545295504,"201051344000438","174011545737251",0.00,4.00,0,302.98,306.58,0.0,0.0,0.000,1194727.2,1194727.2,5248,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545295542,28699.00
12/20/2018 03:45,2,0.000,ALERT,211.48,304.48,60.022,1545295504,"201051344001135","174011545737251",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,1183396.9,1183396.9,5233,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545295543,28700.00
12/20/2018 03:45,2,0.000,ALERT,212.38,304.78,60.033,1545295504,"201051344000983","174011545737251",0.00,5.00,0,302.68,307.78,0.0,0.0,0.000,1201809.5,1201809.5,1552,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545295545,28701.00
12/20/2018 03:45,2,0.000,ALERT,211.70,304.18,60.017,1545295504,"201051344001203","174011545737251",0.00,4.00,0,302.68,307.78,0.0,0.0,0.000,1192009.6,1192009.6,5309,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545295547,28702.00
12/20/2018 03:45,2,0.000,ALERT,211.70,304.78,59.985,1545295504,"201051344001230","174011545737251",0.00,4.50,0,303.28,306.58,0.0,0.0,0.000,1186383.8,1186383.8,5263,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545295549,28703.00
12/20/2018 03:45,2,0.000,ALERT,211.48,304.48,60.022,1545295504,"201051344000646","174011545737251",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,1181324.8,1181324.8,5248,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545295551,28704.00
12/20/2018 03:45,2,0.000,ALERT,212.83,304.48,60.028,1545295504,"201051344000867","174011545737251",0.00,5.00,0,302.07,307.78,0.0,0.0,0.000,1183110.0,1183110.0,29113,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545295552,28705.00
12/20/2018 03:45,2,0.000,ALERT,213.06,304.48,60.017,1545295504,"201051344000633","174011545737251",0.00,4.00,0,300.87,306.58,0.0,0.0,0.000,1182103.8,1182103.8,29125,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545295554,28706.00
12/20/2018 03:45,2,0.000,ALERT,211.25,304.48,60.012,1545295504,"201051344000955","174011545737251",0.00,4.50,0,302.98,306.58,0.0,0.0,0.000,1199868.2,1199868.2,5268,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545295556,28707.00
12/20/2018 03:45,2,0.000,ALERT,212.61,304.18,60.033,1545295504,"201051344000648","174011545737251",0.00,3.70,0,302.07,307.48,0.0,0.0,0.000,1190068.6,1190068.6,29093,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545295558,28708.00
12/20/2018 03:45,2,0.000,ALERT,212.83,304.48,59.996,1545295504,"201051344000645","174011545737251",0.00,5.00,0,302.68,307.18,0.0,0.0,0.000,1194323.1,1194323.1,29109,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545295560,28709.00
12/20/2018 03:45,2,0.000,ALERT,212.38,305.38,60.022,1545295504,"201051344000569","174011545737251",0.00,4.50,0,302.98,308.39,0.0,0.0,0.000,1211566.5,1211566.5,1418,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545295561,28710.00
12/20/2018 04:00,2,0.000,ALERT,212.61,305.08,60.017,1545296404,"201051344000579","174011545737251",0.00,5.00,0,303.58,307.48,0.0,0.0,0.000,1211186.6,1211186.6,1557,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545296407,28711.00
12/20/2018 04:00,2,0.000,ALERT,211.70,304.78,60.022,1545296404,"201051344001025","174011545737251",0.00,3.70,0,302.07,307.18,0.0,0.0,0.000,1195985.3,1195985.3,5297,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296409,28712.00
12/20/2018 04:00,2,0.000,ALERT,211.93,305.38,60.022,1545296404,"201051344001093","174011545737251",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,1187769.5,1187769.5,5304,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296410,28713.00
12/20/2018 04:00,2,0.000,ALERT,212.61,304.48,60.022,1545296404,"201051344000458","174011545737251",0.00,6.00,0,302.98,307.48,0.0,0.0,0.000,1197498.1,1197498.1,1556,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296412,28714.00
12/20/2018 04:00,2,0.000,ALERT,211.70,305.68,60.017,1545296404,"201051344000890","174011545737251",0.00,5.00,0,302.98,307.78,0.0,0.0,0.000,1192293.4,1192293.4,5242,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296414,28715.00
12/20/2018 04:00,2,0.000,ALERT,212.61,304.48,60.001,1545296404,"201051344000988","174011545737251",0.00,5.00,0,300.27,306.58,0.0,0.0,0.000,935028.2,935028.2,1558,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296416,28716.00
12/20/2018 04:00,2,0.000,ALERT,212.16,306.28,60.017,1545296404,"201051344000582","174011545737251",0.00,4.00,0,303.58,307.48,0.0,0.0,0.000,1172313.4,1172313.4,5240,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296418,28717.00
12/20/2018 04:00,2,0.000,ALERT,212.61,305.08,60.022,1545296404,"201051344000868","174011545737251",0.00,4.50,0,303.58,307.78,0.0,0.0,0.000,1184299.7,1184299.7,29118,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296419,28718.00
12/20/2018 04:00,2,0.000,ALERT,213.06,305.08,60.017,1545296404,"201051344000576","174011545737251",0.00,4.00,0,302.98,307.18,0.0,0.0,0.000,1197481.3,1197481.3,1583,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545296421,28719.00
12/20/2018 04:00,2,0.000,ALERT,212.83,304.48,60.022,1545296404,"201051344001158","174011545737251",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,1177958.9,1177958.9,1557,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296423,28720.00
12/20/2018 04:00,2,0.000,ALERT,211.93,305.08,60.017,1545296404,"201051344000917","174011545737251",0.00,5.50,0,301.77,306.28,0.0,0.0,0.000,1188957.8,1188957.8,5266,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296425,28721.00
12/20/2018 04:00,2,0.000,ALERT,211.93,305.08,60.017,1545296404,"201051344000417","174011545737251",0.00,4.50,0,302.37,305.98,0.0,0.0,0.000,965824.8,965824.8,5262,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296427,28722.00
12/20/2018 04:00,2,0.000,ALERT,212.16,305.38,60.054,1545296404,"201051344000685","174011545737251",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,1193326.6,1193326.6,5243,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545296428,28723.00
12/20/2018 04:00,2,0.000,ALERT,211.93,304.48,60.012,1545296404,"201051344000651","174011545737251",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,1187134.6,1187134.6,5253,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296430,28724.00
12/20/2018 04:00,2,0.000,ALERT,212.38,305.08,60.022,1545296404,"201051344000594","174011545737251",0.00,4.50,0,302.68,307.48,0.0,0.0,0.000,1202094.1,1202094.1,29061,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296432,28725.00
12/20/2018 04:00,2,0.000,ALERT,212.83,304.48,60.017,1545296404,"201051344000469","174011545737251",0.00,4.00,0,301.77,306.58,0.0,0.0,0.000,1186594.4,1186594.4,1556,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296434,28726.00
12/20/2018 04:00,2,0.000,ALERT,211.93,305.38,60.022,1545296404,"201051344000585","174011545737251",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,1202016.0,1202016.0,5292,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545296436,28727.00
12/20/2018 04:00,2,0.000,ALERT,213.29,304.48,60.022,1545296404,"201051344000853","174011545737251",0.00,4.50,0,302.68,307.18,0.0,0.0,0.000,1202115.5,1202115.5,1556,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545296438,28728.00
12/20/2018 04:00,2,0.000,ALERT,212.16,305.68,60.006,1545296404,"201051344001145","174011545737251",0.00,4.50,0,302.68,307.48,0.0,0.0,0.000,1200785.6,1200785.6,5237,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296439,28729.00
12/20/2018 04:00,2,0.000,ALERT,211.93,305.38,60.012,1545296404,"201051344000438","174011545737251",0.00,4.00,0,302.98,307.18,0.0,0.0,0.000,1194727.2,1194727.2,5250,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296441,28730.00
12/20/2018 04:00,2,0.000,ALERT,211.48,305.38,60.017,1545296404,"201051344001135","174011545737251",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,1183396.9,1183396.9,5235,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296443,28731.00
12/20/2018 04:00,2,0.000,ALERT,212.61,304.78,60.022,1545296404,"201051344000983","174011545737251",0.00,5.00,0,303.28,307.48,0.0,0.0,0.000,1201809.5,1201809.5,1554,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296445,28732.00
12/20/2018 04:00,2,0.000,ALERT,211.93,305.08,60.017,1545296404,"201051344001203","174011545737251",0.00,4.00,0,302.37,308.39,0.0,0.0,0.000,1192009.6,1192009.6,5311,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545296447,28733.00
12/20/2018 04:00,2,0.000,ALERT,211.70,305.68,59.980,1545296404,"201051344001230","174011545737251",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,1186383.8,1186383.8,5265,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296449,28734.00
12/20/2018 04:00,2,0.000,ALERT,211.48,305.08,60.022,1545296404,"201051344000646","174011545737251",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,1181324.8,1181324.8,5250,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545296450,28735.00
12/20/2018 04:00,2,0.000,ALERT,213.06,304.18,60.028,1545296404,"201051344000867","174011545737251",0.00,5.00,0,302.37,307.18,0.0,0.0,0.000,1183110.0,1183110.0,29115,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296452,28736.00
12/20/2018 04:00,2,0.000,ALERT,213.29,304.18,60.006,1545296404,"201051344000633","174011545737251",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,1182103.8,1182103.8,29127,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296454,28737.00
12/20/2018 04:00,2,0.000,ALERT,211.48,305.38,60.022,1545296404,"201051344000955","174011545737251",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,1199868.2,1199868.2,5270,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296456,28738.00
12/20/2018 04:00,2,0.000,ALERT,212.83,303.88,60.054,1545296404,"201051344000648","174011545737251",0.00,3.70,0,302.07,307.18,0.0,0.0,0.000,1190068.6,1190068.6,29095,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296458,28739.00
12/20/2018 04:00,2,0.000,ALERT,213.06,304.48,60.028,1545296404,"201051344000645","174011545737251",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,1194323.1,1194323.1,29111,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296459,28740.00
12/20/2018 04:00,2,0.000,ALERT,212.61,305.08,60.054,1545296404,"201051344000569","174011545737251",0.00,4.50,0,303.28,307.78,0.0,0.0,0.000,1211566.5,1211566.5,1420,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545296461,28741.00
12/20/2018 04:15,2,0.000,ALERT,212.61,305.38,60.028,1545297304,"201051344000579","174011545737251",0.00,5.00,0,303.58,307.78,0.0,0.0,0.000,1211186.6,1211186.6,1559,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297307,28742.00
12/20/2018 04:15,2,0.000,ALERT,211.25,303.58,60.028,1545297304,"201051344001025","174011545737251",0.00,3.70,0,302.07,307.18,0.0,0.0,0.000,1195985.3,1195985.3,5299,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545297309,28743.00
12/20/2018 04:15,2,0.000,ALERT,211.70,304.18,59.996,1545297304,"201051344001093","174011545737251",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,1187769.5,1187769.5,5306,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545297310,28744.00
12/20/2018 04:15,2,0.000,ALERT,212.38,304.78,60.038,1545297304,"201051344000458","174011545737251",0.00,6.00,0,302.68,307.48,0.0,0.0,0.000,1197498.1,1197498.1,1558,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297312,28745.00
12/20/2018 04:15,2,0.000,ALERT,211.48,304.78,60.033,1545297304,"201051344000890","174011545737251",0.00,5.00,0,303.28,308.09,0.0,0.0,0.000,1192293.4,1192293.4,5244,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297314,28746.00
12/20/2018 04:15,2,0.000,ALERT,212.38,304.78,60.033,1545297304,"201051344000988","174011545737251",0.00,4.50,0,300.27,306.58,0.0,0.0,0.000,935028.2,935028.2,1560,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297316,28747.00
12/20/2018 04:15,2,0.000,ALERT,211.93,305.38,60.033,1545297304,"201051344000582","174011545737251",0.00,4.00,0,303.58,307.78,0.0,0.0,0.000,1172313.4,1172313.4,5242,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297318,28748.00
12/20/2018 04:15,2,0.000,ALERT,212.38,305.38,60.038,1545297304,"201051344000868","174011545737251",0.00,4.50,0,303.28,308.09,0.0,0.0,0.000,1184299.7,1184299.7,29120,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297320,28749.00
12/20/2018 04:15,2,0.000,ALERT,213.06,305.38,60.033,1545297304,"201051344000576","174011545737251",0.00,4.50,0,302.68,307.48,0.0,0.0,0.000,1197481.3,1197481.3,1585,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297321,28750.00
12/20/2018 04:15,2,0.000,ALERT,212.61,304.78,60.043,1545297304,"201051344001158","174011545737251",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,1177958.9,1177958.9,1559,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297323,28751.00
12/20/2018 04:15,2,0.000,ALERT,211.70,303.88,60.017,1545297304,"201051344000917","174011545737251",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,1188957.8,1188957.8,5268,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545297325,28752.00
12/20/2018 04:15,2,0.000,ALERT,211.70,303.88,60.038,1545297304,"201051344000417","174011545737251",0.00,4.50,0,302.37,305.98,0.0,0.0,0.000,965824.8,965824.8,5264,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297327,28753.00
12/20/2018 04:15,2,0.000,ALERT,211.93,304.18,60.054,1545297304,"201051344000685","174011545737251",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,1193326.6,1193326.6,5245,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297329,28754.00
12/20/2018 04:15,2,0.000,ALERT,211.70,303.58,60.028,1545297304,"201051344000651","174011545737251",0.00,3.70,0,302.37,305.98,0.0,0.0,0.000,1187134.6,1187134.6,5255,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297330,28755.00
12/20/2018 04:15,2,0.000,ALERT,212.16,305.38,60.033,1545297304,"201051344000594","174011545737251",0.00,4.50,0,302.37,307.48,0.0,0.0,0.000,1202094.1,1202094.1,29063,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297332,28756.00
12/20/2018 04:15,2,0.000,ALERT,212.61,304.78,60.033,1545297304,"201051344000469","174011545737251",0.00,3.70,0,301.77,306.88,0.0,0.0,0.000,1186594.4,1186594.4,1558,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297334,28757.00
12/20/2018 04:15,2,0.000,ALERT,211.70,304.48,60.038,1545297304,"201051344000585","174011545737251",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,1202016.0,1202016.0,5294,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297336,28758.00
12/20/2018 04:15,2,0.000,ALERT,213.06,304.78,60.012,1545297304,"201051344000853","174011545737251",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,1202115.5,1202115.5,1558,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297338,28759.00
12/20/2018 04:15,2,0.000,ALERT,211.70,304.48,60.038,1545297304,"201051344001145","174011545737251",0.00,4.50,0,303.28,307.18,0.0,0.0,0.000,1200785.6,1200785.6,5239,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545297339,28760.00
12/20/2018 04:15,2,0.000,ALERT,211.70,304.48,60.028,1545297304,"201051344000438","174011545737251",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,1194727.2,1194727.2,5252,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297341,28761.00
12/20/2018 04:15,2,0.000,ALERT,211.25,304.48,60.054,1545297304,"201051344001135","174011545737251",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,1183396.9,1183396.9,5237,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297343,28762.00
12/20/2018 04:15,2,0.000,ALERT,212.38,304.78,60.038,1545297304,"201051344000983","174011545737251",0.00,5.00,0,302.98,307.48,0.0,0.0,0.000,1201809.5,1201809.5,1556,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545297345,28763.00
12/20/2018 04:15,2,0.000,ALERT,211.70,303.88,60.028,1545297304,"201051344001203","174011545737251",0.00,4.00,0,302.68,308.09,0.0,0.0,0.000,1192009.6,1192009.6,5313,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545297347,28764.00
12/20/2018 04:15,2,0.000,ALERT,211.48,304.78,60.054,1545297304,"201051344001230","174011545737251",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,1186383.8,1186383.8,5267,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297349,28765.00
12/20/2018 04:15,2,0.000,ALERT,211.25,304.18,60.038,1545297304,"201051344000646","174011545737251",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,1181324.8,1181324.8,5252,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297351,28766.00
12/20/2018 04:15,2,0.000,ALERT,212.83,304.48,60.033,1545297304,"201051344000867","174011545737251",0.00,5.50,0,302.07,307.48,0.0,0.0,0.000,1183110.0,1183110.0,29117,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297352,28767.00
12/20/2018 04:15,2,0.000,ALERT,213.06,304.48,60.033,1545297304,"201051344000633","174011545737251",0.00,4.00,0,300.87,306.58,0.0,0.0,0.000,1182103.8,1182103.8,29129,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297354,28768.00
12/20/2018 04:15,2,0.000,ALERT,211.25,304.48,60.038,1545297304,"201051344000955","174011545737251",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,1199868.2,1199868.2,5272,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297356,28769.00
12/20/2018 04:15,2,0.000,ALERT,212.61,304.18,60.028,1545297304,"201051344000648","174011545737251",0.00,3.70,0,302.07,307.18,0.0,0.0,0.000,1190068.6,1190068.6,29097,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545297358,28770.00
12/20/2018 04:15,2,0.000,ALERT,212.83,304.78,60.038,1545297304,"201051344000645","174011545737251",0.00,5.00,0,302.37,307.18,0.0,0.0,0.000,1194323.1,1194323.1,29113,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297360,28771.00
12/20/2018 04:15,2,0.000,ALERT,212.61,305.38,60.038,1545297304,"201051344000569","174011545737251",0.00,4.50,0,303.28,308.09,0.0,0.0,0.000,1211566.5,1211566.5,1422,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545297361,28772.00
12/20/2018 04:30,2,0.000,ALERT,212.38,305.08,59.969,1545298205,"201051344000579","174011545737251",0.00,5.00,0,303.58,307.48,0.0,0.0,0.000,1211186.6,1211186.6,1561,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545298208,28773.00
12/20/2018 04:30,2,0.000,ALERT,211.25,303.28,60.022,1545298205,"201051344001025","174011545737251",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,1195985.3,1195985.3,5301,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545298209,28774.00
12/20/2018 04:30,2,0.000,ALERT,211.48,304.18,60.017,1545298205,"201051344001093","174011545737251",0.00,5.50,0,302.68,305.98,0.0,0.0,0.000,1187769.5,1187769.5,5308,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545298211,28775.00
12/20/2018 04:30,2,0.000,ALERT,212.16,304.18,60.017,1545298205,"201051344000458","174011545737251",0.00,6.00,0,302.98,307.48,0.0,0.0,0.000,1197498.1,1197498.1,1560,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545298213,28776.00
12/20/2018 04:30,2,0.000,ALERT,211.25,304.48,60.022,1545298205,"201051344000890","174011545737251",0.00,5.00,0,302.98,306.88,0.0,0.0,0.000,1192293.4,1192293.4,5246,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545298215,28777.00
12/20/2018 04:30,2,0.000,ALERT,212.16,304.18,59.990,1545298205,"201051344000988","174011545737251",0.00,4.50,0,300.57,306.58,0.0,0.0,0.000,935028.2,935028.2,1562,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545298217,28778.00
12/20/2018 04:30,2,0.000,ALERT,211.93,305.08,60.001,1545298205,"201051344000582","174011545737251",0.00,3.70,0,303.58,306.88,0.0,0.0,0.000,1172313.4,1172313.4,5244,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545298218,28779.00
12/20/2018 04:30,2,0.000,ALERT,212.16,304.78,60.012,1545298205,"201051344000868","174011545737251",0.00,4.50,0,303.58,307.78,0.0,0.0,0.000,1184299.7,1184299.7,29122,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545298220,28780.00
12/20/2018 04:30,2,0.000,ALERT,212.83,304.78,59.985,1545298205,"201051344000576","174011545737251",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,1197481.3,1197481.3,1587,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545298222,28781.00
12/20/2018 04:30,2,0.000,ALERT,212.38,304.18,60.028,1545298205,"201051344001158","174011545737251",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,1177958.9,1177958.9,1561,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545298224,28782.00
12/20/2018 04:30,2,0.000,ALERT,211.48,303.58,60.017,1545298205,"201051344000917","174011545737251",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,1188957.8,1188957.8,5270,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545298226,28783.00
12/20/2018 04:30,2,0.000,ALERT,211.70,303.58,60.054,1545298205,"201051344000417","174011545737251",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,965824.8,965824.8,5266,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545298228,28784.00
12/20/2018 04:30,2,0.000,ALERT,211.70,304.18,60.059,1545298205,"201051344000685","174011545737251",0.00,4.50,0,302.07,305.68,0.0,0.0,0.000,1193326.6,1193326.6,5247,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545298229,28785.00
12/20/2018 04:30,2,0.000,ALERT,211.48,303.28,60.022,1545298205,"201051344000651","174011545737251",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,1187134.6,1187134.6,5257,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545298231,28786.00
12/20/2018 04:30,2,0.000,ALERT,211.93,305.08,60.012,1545298205,"201051344000594","174011545737251",0.00,4.50,0,302.68,307.18,0.0,0.0,0.000,1202094.1,1202094.1,29065,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545298233,28787.00
12/20/2018 04:30,2,0.000,ALERT,212.38,304.18,60.022,1545298205,"201051344000469","174011545737251",0.00,4.00,0,301.77,306.58,0.0,0.0,0.000,1186594.4,1186594.4,1560,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545298235,28788.00
12/20/2018 04:30,2,0.000,ALERT,211.48,304.48,60.022,1545298205,"201051344000585","174011545737251",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,1202016.0,1202016.0,5296,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545298237,28789.00
12/20/2018 04:30,2,0.000,ALERT,212.83,304.18,60.012,1545298205,"201051344000853","174011545737251",0.00,4.50,0,302.68,307.18,0.0,0.0,0.000,1202115.5,1202115.5,1560,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545298239,28790.00
12/20/2018 04:30,2,0.000,ALERT,211.70,304.48,60.059,1545298205,"201051344001145","174011545737251",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,1200785.6,1200785.6,5241,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545298240,28791.00
12/20/2018 04:30,2,0.000,ALERT,211.48,304.18,60.022,1545298205,"201051344000438","174011545737251",0.00,4.00,0,302.68,306.28,0.0,0.0,0.000,1194727.2,1194727.2,5254,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545298242,28792.00
12/20/2018 04:30,2,0.000,ALERT,211.25,304.18,60.028,1545298205,"201051344001135","174011545737251",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,1183396.9,1183396.9,5239,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545298244,28793.00
12/20/2018 04:30,2,0.000,ALERT,212.16,304.48,60.017,1545298205,"201051344000983","174011545737251",0.00,5.00,0,302.98,307.18,0.0,0.0,0.000,1201809.5,1201809.5,1558,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545298246,28794.00
