ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2018 04:30,2,0.000,ALERT,211.48,303.88,59.980,1545298205,"201051344001203","174011545737251",0.00,4.00,0,302.07,307.48,0.0,0.0,0.000,1192009.6,1192009.6,5315,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545298248,28795.00
12/20/2018 04:30,2,0.000,ALERT,211.48,304.48,60.022,1545298205,"201051344001230","174011545737251",0.00,4.50,0,302.68,305.98,0.0,0.0,0.000,1186383.8,1186383.8,5269,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545298250,28796.00
12/20/2018 04:30,2,0.000,ALERT,211.03,303.88,60.017,1545298205,"201051344000646","174011545737251",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,1181324.8,1181324.8,5254,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545298251,28797.00
12/20/2018 04:30,2,0.000,ALERT,212.61,303.88,60.017,1545298205,"201051344000867","174011545737251",0.00,5.50,0,302.07,307.18,0.0,0.0,0.000,1183110.0,1183110.0,29119,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545298253,28798.00
12/20/2018 04:30,2,0.000,ALERT,212.83,304.18,59.969,1545298205,"201051344000633","174011545737251",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,1182103.8,1182103.8,29131,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545298255,28799.00
12/20/2018 04:30,2,0.000,ALERT,211.03,304.18,60.022,1545298205,"201051344000955","174011545737251",0.00,5.00,0,302.37,305.68,0.0,0.0,0.000,1199868.2,1199868.2,5274,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545298257,28800.00
12/20/2018 04:30,2,0.000,ALERT,212.38,303.58,60.012,1545298205,"201051344000648","174011545737251",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,1190068.6,1190068.6,29099,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545298259,28801.00
12/20/2018 04:30,2,0.000,ALERT,212.61,304.18,60.017,1545298205,"201051344000645","174011545737251",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,1194323.1,1194323.1,29115,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545298260,28802.00
12/20/2018 04:30,2,0.000,ALERT,212.38,304.78,60.017,1545298205,"201051344000569","174011545737251",0.00,5.00,0,303.58,307.78,0.0,0.0,0.000,1211566.5,1211566.5,1424,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545298262,28803.00
12/20/2018 04:45,2,0.000,ALERT,212.16,304.18,60.059,1545299104,"201051344000579","174011545737251",0.00,5.00,0,303.28,307.48,0.0,0.0,0.000,1211186.6,1211186.6,1563,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299107,28804.00
12/20/2018 04:45,2,0.000,ALERT,211.03,303.58,60.033,1545299104,"201051344001025","174011545737251",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,1195985.3,1195985.3,5303,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299109,28805.00
12/20/2018 04:45,2,0.000,ALERT,211.48,304.18,59.996,1545299104,"201051344001093","174011545737251",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,1187769.5,1187769.5,5310,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299110,28806.00
12/20/2018 04:45,2,0.000,ALERT,211.93,303.58,60.033,1545299104,"201051344000458","174011545737251",0.00,6.00,0,302.37,307.48,0.0,0.0,0.000,1197498.1,1197498.1,1562,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545299112,28807.00
12/20/2018 04:45,2,0.000,ALERT,211.25,304.48,60.038,1545299104,"201051344000890","174011545737251",0.00,5.00,0,302.68,306.58,0.0,0.0,0.000,1192293.4,1192293.4,5248,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299114,28808.00
12/20/2018 04:45,2,0.000,ALERT,211.93,303.58,60.038,1545299104,"201051344000988","174011545737251",0.00,5.00,0,299.97,306.58,0.0,0.0,0.000,935028.2,935028.2,1564,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299116,28809.00
12/20/2018 04:45,2,0.000,ALERT,211.93,305.08,60.043,1545299104,"201051344000582","174011545737251",0.00,4.00,0,302.98,306.28,0.0,0.0,0.000,1172313.4,1172313.4,5246,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299118,28810.00
12/20/2018 04:45,2,0.000,ALERT,212.16,304.18,60.038,1545299104,"201051344000868","174011545737251",0.00,4.50,0,302.98,307.78,0.0,0.0,0.000,1184299.7,1184299.7,29124,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299120,28811.00
12/20/2018 04:45,2,0.000,ALERT,212.61,304.18,60.038,1545299104,"201051344000576","174011545737251",0.00,4.50,0,302.07,307.18,0.0,0.0,0.000,1197481.3,1197481.3,1589,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545299121,28812.00
12/20/2018 04:45,2,0.000,ALERT,212.16,303.58,60.033,1545299104,"201051344001158","174011545737251",0.00,4.00,0,301.77,306.58,0.0,0.0,0.000,1177958.9,1177958.9,1563,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545299123,28813.00
12/20/2018 04:45,2,0.000,ALERT,211.48,303.58,60.043,1545299104,"201051344000917","174011545737251",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,1188957.8,1188957.8,5272,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299125,28814.00
12/20/2018 04:45,2,0.000,ALERT,211.48,303.58,60.038,1545299104,"201051344000417","174011545737251",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,965824.8,965824.8,5268,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545299127,28815.00
12/20/2018 04:45,2,0.000,ALERT,211.70,303.88,60.059,1545299104,"201051344000685","174011545737251",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,1193326.6,1193326.6,5249,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299129,28816.00
12/20/2018 04:45,2,0.000,ALERT,211.48,303.28,60.065,1545299104,"201051344000651","174011545737251",0.00,3.70,0,301.77,305.08,0.0,0.0,0.000,1187134.6,1187134.6,5259,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299131,28817.00
12/20/2018 04:45,2,0.000,ALERT,211.70,304.48,60.028,1545299104,"201051344000594","174011545737251",0.00,4.50,0,302.07,307.18,0.0,0.0,0.000,1202094.1,1202094.1,29067,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299132,28818.00
12/20/2018 04:45,2,0.000,ALERT,212.16,303.58,60.033,1545299104,"201051344000469","174011545737251",0.00,4.00,0,301.47,306.58,0.0,0.0,0.000,1186594.4,1186594.4,1562,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299134,28819.00
12/20/2018 04:45,2,0.000,ALERT,211.48,304.48,60.038,1545299104,"201051344000585","174011545737251",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,1202016.0,1202016.0,5298,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545299136,28820.00
12/20/2018 04:45,2,0.000,ALERT,212.61,303.58,60.038,1545299104,"201051344000853","174011545737251",0.00,4.50,0,302.37,307.18,0.0,0.0,0.000,1202115.5,1202115.5,1562,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299138,28821.00
12/20/2018 04:45,2,0.000,ALERT,211.70,304.48,60.038,1545299104,"201051344001145","174011545737251",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,1200785.6,1200785.6,5243,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299140,28822.00
12/20/2018 04:45,2,0.000,ALERT,211.48,304.18,60.038,1545299104,"201051344000438","174011545737251",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,1194727.2,1194727.2,5256,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545299142,28823.00
12/20/2018 04:45,2,0.000,ALERT,211.03,304.18,60.049,1545299104,"201051344001135","174011545737251",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,1183396.9,1183396.9,5241,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299143,28824.00
12/20/2018 04:45,2,0.000,ALERT,212.16,303.88,60.054,1545299104,"201051344000983","174011545737251",0.00,5.00,0,302.37,307.18,0.0,0.0,0.000,1201809.5,1201809.5,1560,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299145,28825.00
12/20/2018 04:45,2,0.000,ALERT,211.48,303.88,60.043,1545299104,"201051344001203","174011545737251",0.00,4.50,0,302.07,307.18,0.0,0.0,0.000,1192009.6,1192009.6,5317,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299147,28826.00
12/20/2018 04:45,2,0.000,ALERT,211.25,304.48,60.033,1545299104,"201051344001230","174011545737251",0.00,4.50,0,302.37,305.68,0.0,0.0,0.000,1186383.8,1186383.8,5271,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299149,28827.00
12/20/2018 04:45,2,0.000,ALERT,211.03,303.88,60.059,1545299104,"201051344000646","174011545737251",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,1181324.8,1181324.8,5256,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545299151,28828.00
12/20/2018 04:45,2,0.000,ALERT,212.38,303.28,60.033,1545299104,"201051344000867","174011545737251",0.00,5.00,0,301.47,307.18,0.0,0.0,0.000,1183110.0,1183110.0,29121,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299153,28829.00
12/20/2018 04:45,2,0.000,ALERT,212.61,303.58,60.038,1545299104,"201051344000633","174011545737251",0.00,4.50,0,300.27,306.58,0.0,0.0,0.000,1182103.8,1182103.8,29133,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545299154,28830.00
12/20/2018 04:45,2,0.000,ALERT,211.03,304.18,60.043,1545299104,"201051344000955","174011545737251",0.00,4.50,0,302.07,305.38,0.0,0.0,0.000,1199868.2,1199868.2,5276,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299156,28831.00
12/20/2018 04:45,2,0.000,ALERT,212.16,302.98,60.028,1545299104,"201051344000648","174011545737251",0.00,4.00,0,301.77,306.88,0.0,0.0,0.000,1190068.6,1190068.6,29101,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299158,28832.00
12/20/2018 04:45,2,0.000,ALERT,212.38,303.58,60.033,1545299104,"201051344000645","174011545737251",0.00,5.50,0,301.77,306.58,0.0,0.0,0.000,1194323.1,1194323.1,29117,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299160,28833.00
12/20/2018 04:45,2,0.000,ALERT,212.16,304.18,60.049,1545299104,"201051344000569","174011545737251",0.00,5.00,0,302.98,307.78,0.0,0.0,0.000,1211566.5,1211566.5,1426,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545299162,28834.00
12/20/2018 05:00,2,0.000,ALERT,211.48,302.98,60.012,1545300004,"201051344000579","174011545737251",0.00,5.00,0,301.77,307.18,0.0,0.0,0.000,1211186.6,1211186.6,1565,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300007,28835.00
12/20/2018 05:00,2,0.000,ALERT,210.35,302.37,60.001,1545300004,"201051344001025","174011545737251",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,1195985.3,1195985.3,5305,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300009,28836.00
12/20/2018 05:00,2,0.000,ALERT,210.57,302.98,60.006,1545300004,"201051344001093","174011545737251",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,1187769.5,1187769.5,5312,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300011,28837.00
12/20/2018 05:00,2,0.000,ALERT,211.25,302.07,60.012,1545300004,"201051344000458","174011545737251",0.00,6.00,0,301.17,307.18,0.0,0.0,0.000,1197498.1,1197498.1,1564,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545300012,28838.00
12/20/2018 05:00,2,0.000,ALERT,210.57,303.28,60.006,1545300004,"201051344000890","174011545737251",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,1192293.4,1192293.4,5250,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300014,28839.00
12/20/2018 05:00,2,0.000,ALERT,211.03,302.07,60.012,1545300004,"201051344000988","174011545737251",0.00,5.00,0,298.77,305.98,0.0,0.0,0.000,935028.2,935028.2,1566,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300016,28840.00
12/20/2018 05:00,2,0.000,ALERT,211.25,303.88,59.985,1545300004,"201051344000582","174011545737251",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,1172313.4,1172313.4,5248,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300018,28841.00
12/20/2018 05:00,2,0.000,ALERT,211.25,302.98,60.012,1545300004,"201051344000868","174011545737251",0.00,4.50,0,301.77,307.18,0.0,0.0,0.000,1184299.7,1184299.7,29126,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300020,28842.00
12/20/2018 05:00,2,0.000,ALERT,211.70,302.68,60.006,1545300004,"201051344000576","174011545737251",0.00,4.50,0,301.17,306.58,0.0,0.0,0.000,1197481.3,1197481.3,1591,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545300022,28843.00
12/20/2018 05:00,2,0.000,ALERT,211.48,302.07,60.012,1545300004,"201051344001158","174011545737251",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,1177958.9,1177958.9,1565,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300023,28844.00
12/20/2018 05:00,2,0.000,ALERT,210.80,302.37,60.017,1545300004,"201051344000917","174011545737251",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,1188957.8,1188957.8,5274,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300025,28845.00
12/20/2018 05:00,2,0.000,ALERT,210.80,302.37,60.006,1545300004,"201051344000417","174011545737251",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,965824.8,965824.8,5270,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545300027,28846.00
12/20/2018 05:00,2,0.000,ALERT,211.03,302.68,60.006,1545300004,"201051344000685","174011545737251",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,1193326.6,1193326.6,5251,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545300029,28847.00
12/20/2018 05:00,2,0.000,ALERT,210.80,302.07,60.017,1545300004,"201051344000651","174011545737251",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,1187134.6,1187134.6,5261,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300031,28848.00
12/20/2018 05:00,2,0.000,ALERT,211.03,302.98,60.028,1545300004,"201051344000594","174011545737251",0.00,4.50,0,300.87,306.88,0.0,0.0,0.000,1202094.1,1202094.1,29069,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300032,28849.00
12/20/2018 05:00,2,0.000,ALERT,211.48,302.07,60.006,1545300004,"201051344000469","174011545737251",0.00,4.00,0,300.27,305.98,0.0,0.0,0.000,1186594.4,1186594.4,1564,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300034,28850.00
12/20/2018 05:00,2,0.000,ALERT,210.80,302.98,60.006,1545300004,"201051344000585","174011545737251",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,1202016.0,1202016.0,5300,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300036,28851.00
12/20/2018 05:00,2,0.000,ALERT,211.93,302.07,60.006,1545300004,"201051344000853","174011545737251",0.00,4.50,0,301.17,306.58,0.0,0.0,0.000,1202115.5,1202115.5,1564,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300038,28852.00
12/20/2018 05:00,2,0.000,ALERT,210.80,303.28,60.012,1545300004,"201051344001145","174011545737251",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,1200785.6,1200785.6,5245,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300040,28853.00
12/20/2018 05:00,2,0.000,ALERT,210.80,302.98,60.001,1545300004,"201051344000438","174011545737251",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,1194727.2,1194727.2,5258,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300042,28854.00
12/20/2018 05:00,2,0.000,ALERT,210.35,302.68,60.006,1545300004,"201051344001135","174011545737251",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,1183396.9,1183396.9,5243,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300043,28855.00
12/20/2018 05:00,2,0.000,ALERT,211.25,302.37,60.006,1545300004,"201051344000983","174011545737251",0.00,5.00,0,301.47,306.88,0.0,0.0,0.000,1201809.5,1201809.5,1562,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300045,28856.00
12/20/2018 05:00,2,0.000,ALERT,210.80,302.68,60.001,1545300004,"201051344001203","174011545737251",0.00,4.50,0,301.47,306.88,0.0,0.0,0.000,1192009.6,1192009.6,5319,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545300047,28857.00
12/20/2018 05:00,2,0.000,ALERT,210.57,303.28,60.001,1545300004,"201051344001230","174011545737251",0.00,4.50,0,302.07,305.68,0.0,0.0,0.000,1186383.8,1186383.8,5273,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300049,28858.00
12/20/2018 05:00,2,0.000,ALERT,210.35,302.68,60.001,1545300004,"201051344000646","174011545737251",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,1181324.8,1181324.8,5258,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300051,28859.00
12/20/2018 05:00,2,0.000,ALERT,211.48,302.07,59.996,1545300004,"201051344000867","174011545737251",0.00,5.50,0,300.57,306.58,0.0,0.0,0.000,1183110.0,1183110.0,29123,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545300053,28860.00
12/20/2018 05:00,2,0.000,ALERT,211.93,302.07,60.054,1545300004,"201051344000633","174011545737251",0.00,4.50,0,299.67,305.98,0.0,0.0,0.000,1182103.8,1182103.8,29135,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300055,28861.00
12/20/2018 05:00,2,0.000,ALERT,210.12,302.68,60.006,1545300004,"201051344000955","174011545737251",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,1199868.2,1199868.2,5278,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300056,28862.00
12/20/2018 05:00,2,0.000,ALERT,211.48,301.77,60.012,1545300004,"201051344000648","174011545737251",0.00,4.00,0,300.57,306.28,0.0,0.0,0.000,1190068.6,1190068.6,29103,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300058,28863.00
12/20/2018 05:00,2,0.000,ALERT,211.70,302.07,60.012,1545300004,"201051344000645","174011545737251",0.00,5.50,0,301.17,306.28,0.0,0.0,0.000,1194323.1,1194323.1,29119,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300060,28864.00
12/20/2018 05:00,2,0.000,ALERT,211.25,302.98,60.017,1545300004,"201051344000569","174011545737251",0.00,5.00,0,301.77,307.18,0.0,0.0,0.000,1211566.5,1211566.5,1428,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300062,28865.00
12/20/2018 05:15,2,0.000,ALERT,211.93,304.18,60.006,1545300904,"201051344000579","174011545737251",0.00,5.00,0,289.45,305.68,0.0,0.0,0.000,1211186.6,1211186.6,1567,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545300907,28866.00
12/20/2018 05:15,2,0.000,ALERT,209.90,301.17,60.001,1545300904,"201051344001025","174011545737251",0.00,4.00,0,288.85,305.38,0.0,0.0,0.000,1195985.3,1195985.3,5307,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300909,28867.00
12/20/2018 05:15,2,0.000,ALERT,209.90,301.77,60.001,1545300904,"201051344001093","174011545737251",0.00,5.50,0,289.45,304.78,0.0,0.0,0.000,1187769.5,1187769.5,5314,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300910,28868.00
12/20/2018 05:15,2,0.000,ALERT,211.70,303.58,59.975,1545300904,"201051344000458","174011545737251",0.00,6.00,0,288.85,305.68,0.0,0.0,0.000,1197498.1,1197498.1,1566,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300912,28869.00
12/20/2018 05:15,2,0.000,ALERT,209.90,302.37,59.990,1545300904,"201051344000890","174011545737251",0.00,5.00,0,290.05,305.98,0.0,0.0,0.000,1192293.4,1192293.4,5252,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545300914,28870.00
12/20/2018 05:15,2,0.000,ALERT,211.70,303.58,60.001,1545300904,"201051344000988","174011545737251",0.00,5.00,0,286.74,304.78,0.0,0.0,0.000,935028.2,935028.2,1568,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300916,28871.00
12/20/2018 05:15,2,0.000,ALERT,210.57,302.68,59.996,1545300904,"201051344000582","174011545737251",0.00,4.00,0,290.05,305.38,0.0,0.0,0.000,1172313.4,1172313.4,5250,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545300918,28872.00
12/20/2018 05:15,2,0.000,ALERT,211.93,304.18,60.001,1545300904,"201051344000868","174011545737251",0.00,4.50,0,289.45,305.68,0.0,0.0,0.000,1184299.7,1184299.7,29128,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300919,28873.00
12/20/2018 05:15,2,0.000,ALERT,212.38,304.18,60.001,1545300904,"201051344000576","174011545737251",0.00,4.50,0,289.15,305.38,0.0,0.0,0.000,1197481.3,1197481.3,1593,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300921,28874.00
12/20/2018 05:15,2,0.000,ALERT,212.16,303.58,60.001,1545300904,"201051344001158","174011545737251",0.00,4.00,0,288.55,304.78,0.0,0.0,0.000,1177958.9,1177958.9,1567,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300923,28875.00
12/20/2018 05:15,2,0.000,ALERT,210.12,301.47,60.001,1545300904,"201051344000917","174011545737251",0.00,6.00,0,288.25,304.18,0.0,0.0,0.000,1188957.8,1188957.8,5276,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300925,28876.00
12/20/2018 05:15,2,0.000,ALERT,210.35,301.47,60.001,1545300904,"201051344000417","174011545737251",0.00,4.50,0,288.85,304.18,0.0,0.0,0.000,965824.8,965824.8,5272,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545300927,28877.00
12/20/2018 05:15,2,0.000,ALERT,210.35,301.77,59.990,1545300904,"201051344000685","174011545737251",0.00,5.00,0,289.15,304.48,0.0,0.0,0.000,1193326.6,1193326.6,5253,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300929,28878.00
12/20/2018 05:15,2,0.000,ALERT,210.12,301.17,60.001,1545300904,"201051344000651","174011545737251",0.00,3.70,0,288.85,304.18,0.0,0.0,0.000,1187134.6,1187134.6,5263,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545300930,28879.00
12/20/2018 05:15,2,0.000,ALERT,211.70,304.18,59.996,1545300904,"201051344000594","174011545737251",0.00,4.50,0,289.15,305.38,0.0,0.0,0.000,1202094.1,1202094.1,29071,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300932,28880.00
12/20/2018 05:15,2,0.000,ALERT,212.16,303.28,60.006,1545300904,"201051344000469","174011545737251",0.00,4.00,0,288.25,304.78,0.0,0.0,0.000,1186594.4,1186594.4,1566,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545300934,28881.00
12/20/2018 05:15,2,0.000,ALERT,210.12,302.07,59.996,1545300904,"201051344000585","174011545737251",0.00,5.00,0,288.85,304.78,0.0,0.0,0.000,1202016.0,1202016.0,5302,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300936,28882.00
12/20/2018 05:15,2,0.000,ALERT,212.61,303.58,60.001,1545300904,"201051344000853","174011545737251",0.00,4.50,0,288.85,305.08,0.0,0.0,0.000,1202115.5,1202115.5,1566,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300938,28883.00
12/20/2018 05:15,2,0.000,ALERT,210.35,302.37,60.001,1545300904,"201051344001145","174011545737251",0.00,4.50,0,290.05,305.38,0.0,0.0,0.000,1200785.6,1200785.6,5247,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300940,28884.00
12/20/2018 05:15,2,0.000,ALERT,210.12,302.07,60.001,1545300904,"201051344000438","174011545737251",0.00,4.00,0,289.75,305.08,0.0,0.0,0.000,1194727.2,1194727.2,5260,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300941,28885.00
12/20/2018 05:15,2,0.000,ALERT,209.67,301.77,59.990,1545300904,"201051344001135","174011545737251",0.00,4.50,0,289.45,305.38,0.0,0.0,0.000,1183396.9,1183396.9,5245,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300943,28886.00
12/20/2018 05:15,2,0.000,ALERT,211.93,303.88,60.001,1545300904,"201051344000983","174011545737251",0.00,5.00,0,288.85,305.38,0.0,0.0,0.000,1201809.5,1201809.5,1564,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300945,28887.00
12/20/2018 05:15,2,0.000,ALERT,210.12,301.47,60.001,1545300904,"201051344001203","174011545737251",0.00,4.50,0,289.15,306.28,0.0,0.0,0.000,1192009.6,1192009.6,5321,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300947,28888.00
12/20/2018 05:15,2,0.000,ALERT,210.12,302.37,60.006,1545300904,"201051344001230","174011545737251",0.00,4.50,0,289.75,305.08,0.0,0.0,0.000,1186383.8,1186383.8,5275,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300949,28889.00
12/20/2018 05:15,2,0.000,ALERT,209.67,301.77,59.996,1545300904,"201051344000646","174011545737251",0.00,4.50,0,288.55,304.48,0.0,0.0,0.000,1181324.8,1181324.8,5260,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300950,28890.00
12/20/2018 05:15,2,0.000,ALERT,212.16,302.98,60.001,1545300904,"201051344000867","174011545737251",0.00,6.00,0,288.25,305.38,0.0,0.0,0.000,1183110.0,1183110.0,29125,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545300952,28891.00
12/20/2018 05:15,2,0.000,ALERT,212.61,303.28,60.001,1545300904,"201051344000633","174011545737251",0.00,4.50,0,287.65,304.78,0.0,0.0,0.000,1182103.8,1182103.8,29137,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300954,28892.00
12/20/2018 05:15,2,0.000,ALERT,209.67,302.07,59.985,1545300904,"201051344000955","174011545737251",0.00,4.50,0,289.15,304.78,0.0,0.0,0.000,1199868.2,1199868.2,5280,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545300956,28893.00
12/20/2018 05:15,2,0.000,ALERT,212.16,302.68,60.028,1545300904,"201051344000648","174011545737251",0.00,4.00,0,288.25,305.08,0.0,0.0,0.000,1190068.6,1190068.6,29105,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300958,28894.00
12/20/2018 05:15,2,0.000,ALERT,212.38,303.28,60.049,1545300904,"201051344000645","174011545737251",0.00,5.50,0,288.55,305.08,0.0,0.0,0.000,1194323.1,1194323.1,29121,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545300959,28895.00
12/20/2018 05:15,2,0.000,ALERT,211.93,304.18,59.996,1545300904,"201051344000569","174011545737251",0.00,5.00,0,289.45,305.98,0.0,0.0,0.000,1211566.5,1211566.5,1430,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545300961,28896.00
12/20/2018 05:30,2,0.000,ALERT,211.70,303.58,60.012,1545301804,"201051344000579","174011545737251",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,1211186.6,1211186.6,1569,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545301807,28897.00
12/20/2018 05:30,2,0.000,ALERT,210.35,301.47,60.001,1545301804,"201051344001025","174011545737251",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,1195985.3,1195985.3,5309,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301809,28898.00
12/20/2018 05:30,2,0.000,ALERT,210.35,302.07,60.006,1545301804,"201051344001093","174011545737251",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,1187769.5,1187769.5,5316,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301811,28899.00
12/20/2018 05:30,2,0.000,ALERT,211.48,302.98,60.006,1545301804,"201051344000458","174011545737251",0.00,6.30,0,301.47,306.88,0.0,0.0,0.000,1197498.1,1197498.1,1568,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545301813,28900.00
12/20/2018 05:30,2,0.000,ALERT,210.35,302.37,60.017,1545301804,"201051344000890","174011545737251",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,1192293.4,1192293.4,5254,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301814,28901.00
12/20/2018 05:30,2,0.000,ALERT,211.48,302.68,60.012,1545301804,"201051344000988","174011545737251",0.00,5.00,0,299.07,305.68,0.0,0.0,0.000,935028.2,935028.2,1570,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301816,28902.00
12/20/2018 05:30,2,0.000,ALERT,210.80,302.98,60.006,1545301804,"201051344000582","174011545737251",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,1172313.4,1172313.4,5252,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545301818,28903.00
12/20/2018 05:30,2,0.000,ALERT,211.70,303.58,60.012,1545301804,"201051344000868","174011545737251",0.00,4.50,0,302.07,306.88,0.0,0.0,0.000,1184299.7,1184299.7,29130,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301820,28904.00
12/20/2018 05:30,2,0.000,ALERT,212.16,303.58,60.012,1545301804,"201051344000576","174011545737251",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,1197481.3,1197481.3,1595,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545301822,28905.00
12/20/2018 05:30,2,0.000,ALERT,211.70,302.68,60.017,1545301804,"201051344001158","174011545737251",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,1177958.9,1177958.9,1569,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301823,28906.00
12/20/2018 05:30,2,0.000,ALERT,210.57,301.77,60.006,1545301804,"201051344000917","174011545737251",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,1188957.8,1188957.8,5278,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301825,28907.00
12/20/2018 05:30,2,0.000,ALERT,210.57,301.47,60.012,1545301804,"201051344000417","174011545737251",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,965824.8,965824.8,5274,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301827,28908.00
12/20/2018 05:30,2,0.000,ALERT,210.80,302.07,60.017,1545301804,"201051344000685","174011545737251",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,1193326.6,1193326.6,5255,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545301829,28909.00
12/20/2018 05:30,2,0.000,ALERT,210.57,301.47,60.001,1545301804,"201051344000651","174011545737251",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,1187134.6,1187134.6,5265,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545301831,28910.00
12/20/2018 05:30,2,0.000,ALERT,211.48,303.58,59.985,1545301804,"201051344000594","174011545737251",0.00,4.50,0,301.47,306.58,0.0,0.0,0.000,1202094.1,1202094.1,29073,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301832,28911.00
12/20/2018 05:30,2,0.000,ALERT,211.70,302.68,60.012,1545301804,"201051344000469","174011545737251",0.00,4.00,0,300.27,305.68,0.0,0.0,0.000,1186594.4,1186594.4,1568,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301834,28912.00
12/20/2018 05:30,2,0.000,ALERT,210.57,302.37,60.033,1545301804,"201051344000585","174011545737251",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,1202016.0,1202016.0,5304,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301836,28913.00
12/20/2018 05:30,2,0.000,ALERT,212.16,302.98,60.012,1545301804,"201051344000853","174011545737251",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,1202115.5,1202115.5,1568,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301838,28914.00
12/20/2018 05:30,2,0.000,ALERT,210.57,302.37,60.006,1545301804,"201051344001145","174011545737251",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,1200785.6,1200785.6,5249,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301840,28915.00
12/20/2018 05:30,2,0.000,ALERT,210.57,302.07,59.975,1545301804,"201051344000438","174011545737251",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,1194727.2,1194727.2,5262,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301842,28916.00
12/20/2018 05:30,2,0.000,ALERT,210.12,302.07,60.028,1545301804,"201051344001135","174011545737251",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,1183396.9,1183396.9,5247,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301843,28917.00
12/20/2018 05:30,2,0.000,ALERT,211.70,302.98,60.006,1545301804,"201051344000983","174011545737251",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,1201809.5,1201809.5,1566,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301845,28918.00
12/20/2018 05:30,2,0.000,ALERT,210.57,301.77,60.017,1545301804,"201051344001203","174011545737251",0.00,4.50,0,299.37,305.38,0.0,0.0,0.000,1192009.6,1192009.6,5323,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301847,28919.00
12/20/2018 05:30,2,0.000,ALERT,210.35,302.37,59.985,1545301804,"201051344001230","174011545737251",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,1186383.8,1186383.8,5277,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301849,28920.00
12/20/2018 05:30,2,0.000,ALERT,210.12,301.77,59.964,1545301804,"201051344000646","174011545737251",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,1181324.8,1181324.8,5262,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301851,28921.00
12/20/2018 05:30,2,0.000,ALERT,211.93,302.68,59.975,1545301804,"201051344000867","174011545737251",0.00,5.50,0,300.87,306.58,0.0,0.0,0.000,1183110.0,1183110.0,29127,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301852,28922.00
12/20/2018 05:30,2,0.000,ALERT,212.38,302.68,60.006,1545301804,"201051344000633","174011545737251",0.00,4.50,0,299.97,305.68,0.0,0.0,0.000,1182103.8,1182103.8,29139,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301854,28923.00
12/20/2018 05:30,2,0.000,ALERT,209.90,302.07,60.033,1545301804,"201051344000955","174011545737251",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,1199868.2,1199868.2,5282,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301856,28924.00
12/20/2018 05:30,2,0.000,ALERT,211.70,302.37,60.012,1545301804,"201051344000648","174011545737251",0.00,4.00,0,300.87,306.28,0.0,0.0,0.000,1190068.6,1190068.6,29107,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301858,28925.00
12/20/2018 05:30,2,0.000,ALERT,212.16,302.68,60.006,1545301804,"201051344000645","174011545737251",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,1194323.1,1194323.1,29123,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301860,28926.00
12/20/2018 05:30,2,0.000,ALERT,211.70,303.58,60.022,1545301804,"201051344000569","174011545737251",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,1211566.5,1211566.5,1432,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545301861,28927.00
12/20/2018 05:45,2,0.000,ALERT,212.16,304.48,60.065,1545302704,"201051344000579","174011545737251",0.00,5.00,0,301.17,306.88,0.0,0.0,0.000,1211186.6,1211186.6,1571,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545302707,28928.00
12/20/2018 05:45,2,0.000,ALERT,210.80,302.07,60.043,1545302704,"201051344001025","174011545737251",0.00,4.00,0,298.77,305.08,0.0,0.0,0.000,1195985.3,1195985.3,5311,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302709,28929.00
12/20/2018 05:45,2,0.000,ALERT,211.03,302.98,60.043,1545302704,"201051344001093","174011545737251",0.00,6.00,0,299.07,304.48,0.0,0.0,0.000,1187769.5,1187769.5,5318,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302711,28930.00
12/20/2018 05:45,2,0.000,ALERT,212.16,303.88,60.033,1545302704,"201051344000458","174011545737251",0.00,6.30,0,300.57,306.88,0.0,0.0,0.000,1197498.1,1197498.1,1570,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302712,28931.00
12/20/2018 05:45,2,0.000,ALERT,210.80,303.28,60.070,1545302704,"201051344000890","174011545737251",0.00,5.50,0,299.97,305.38,0.0,0.0,0.000,1192293.4,1192293.4,5256,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545302714,28932.00
12/20/2018 05:45,2,0.000,ALERT,211.93,303.88,60.028,1545302704,"201051344000988","174011545737251",0.00,5.00,0,298.17,305.68,0.0,0.0,0.000,935028.2,935028.2,1572,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302716,28933.00
12/20/2018 05:45,2,0.000,ALERT,211.48,303.88,60.033,1545302704,"201051344000582","174011545737251",0.00,4.00,0,299.97,305.38,0.0,0.0,0.000,1172313.4,1172313.4,5254,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302718,28934.00
12/20/2018 05:45,2,0.000,ALERT,212.16,304.78,60.033,1545302704,"201051344000868","174011545737251",0.00,5.00,0,301.17,306.88,0.0,0.0,0.000,1184299.7,1184299.7,29132,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302720,28935.00
12/20/2018 05:45,2,0.000,ALERT,212.83,304.48,60.049,1545302704,"201051344000576","174011545737251",0.00,4.50,0,300.57,306.28,0.0,0.0,0.000,1197481.3,1197481.3,1597,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302722,28936.00
12/20/2018 05:45,2,0.000,ALERT,212.38,303.88,60.028,1545302704,"201051344001158","174011545737251",0.00,4.00,0,300.27,305.68,0.0,0.0,0.000,1177958.9,1177958.9,1571,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302723,28937.00
12/20/2018 05:45,2,0.000,ALERT,211.03,302.37,60.043,1545302704,"201051344000917","174011545737251",0.00,6.00,0,297.87,303.88,0.0,0.0,0.000,1188957.8,1188957.8,5280,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302725,28938.00
12/20/2018 05:45,2,0.000,ALERT,211.03,302.37,60.038,1545302704,"201051344000417","174011545737251",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,965824.8,965824.8,5276,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302727,28939.00
