ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2018 05:45,2,0.000,ALERT,211.25,302.98,60.065,1545302704,"201051344000685","174011545737251",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,1193326.6,1193326.6,5257,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302729,28940.00
12/20/2018 05:45,2,0.000,ALERT,211.25,302.07,60.043,1545302704,"201051344000651","174011545737251",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,1187134.6,1187134.6,5267,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302731,28941.00
12/20/2018 05:45,2,0.000,ALERT,211.93,304.78,60.033,1545302704,"201051344000594","174011545737251",0.00,5.00,0,300.57,306.28,0.0,0.0,0.000,1202094.1,1202094.1,29075,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302733,28942.00
12/20/2018 05:45,2,0.000,ALERT,212.38,303.88,60.059,1545302704,"201051344000469","174011545737251",0.00,4.00,0,299.67,305.68,0.0,0.0,0.000,1186594.4,1186594.4,1570,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302735,28943.00
12/20/2018 05:45,2,0.000,ALERT,211.03,302.98,59.996,1545302704,"201051344000585","174011545737251",0.00,5.00,0,298.77,304.78,0.0,0.0,0.000,1202016.0,1202016.0,5306,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302736,28944.00
12/20/2018 05:45,2,0.000,ALERT,212.83,303.88,60.038,1545302704,"201051344000853","174011545737251",0.00,5.00,0,300.57,306.28,0.0,0.0,0.000,1202115.5,1202115.5,1570,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302738,28945.00
12/20/2018 05:45,2,0.000,ALERT,211.25,303.28,60.033,1545302704,"201051344001145","174011545737251",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,1200785.6,1200785.6,5251,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302740,28946.00
12/20/2018 05:45,2,0.000,ALERT,211.03,302.68,60.038,1545302704,"201051344000438","174011545737251",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,1194727.2,1194727.2,5264,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302742,28947.00
12/20/2018 05:45,2,0.000,ALERT,210.80,302.98,60.028,1545302704,"201051344001135","174011545737251",0.00,4.50,0,299.37,305.08,0.0,0.0,0.000,1183396.9,1183396.9,5249,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302744,28948.00
12/20/2018 05:45,2,0.000,ALERT,212.16,304.18,60.038,1545302704,"201051344000983","174011545737251",0.00,5.00,0,300.87,306.58,0.0,0.0,0.000,1201809.5,1201809.5,1568,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545302746,28949.00
12/20/2018 05:45,2,0.000,ALERT,211.03,302.37,60.043,1545302704,"201051344001203","174011545737251",0.00,4.50,0,299.37,305.98,0.0,0.0,0.000,1192009.6,1192009.6,5325,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545302747,28950.00
12/20/2018 05:45,2,0.000,ALERT,211.03,303.28,60.001,1545302704,"201051344001230","174011545737251",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,1186383.8,1186383.8,5279,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302749,28951.00
12/20/2018 05:45,2,0.000,ALERT,210.80,302.68,60.012,1545302704,"201051344000646","174011545737251",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,1181324.8,1181324.8,5264,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302751,28952.00
12/20/2018 05:45,2,0.000,ALERT,212.61,303.58,60.033,1545302704,"201051344000867","174011545737251",0.00,5.50,0,299.97,306.28,0.0,0.0,0.000,1183110.0,1183110.0,29129,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302753,28953.00
12/20/2018 05:45,2,0.000,ALERT,212.83,303.58,60.033,1545302704,"201051344000633","174011545737251",0.00,4.50,0,299.07,305.38,0.0,0.0,0.000,1182103.8,1182103.8,29141,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545302755,28954.00
12/20/2018 05:45,2,0.000,ALERT,210.57,302.98,60.006,1545302704,"201051344000955","174011545737251",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,1199868.2,1199868.2,5284,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545302757,28955.00
12/20/2018 05:45,2,0.000,ALERT,212.38,303.28,60.038,1545302704,"201051344000648","174011545737251",0.00,4.00,0,299.97,305.98,0.0,0.0,0.000,1190068.6,1190068.6,29109,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545302758,28956.00
12/20/2018 05:45,2,0.000,ALERT,212.61,303.88,60.049,1545302704,"201051344000645","174011545737251",0.00,5.50,0,300.57,305.98,0.0,0.0,0.000,1194323.1,1194323.1,29125,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302760,28957.00
12/20/2018 05:45,2,0.000,ALERT,212.38,304.48,60.033,1545302704,"201051344000569","174011545737251",0.00,5.00,0,301.17,306.88,0.0,0.0,0.000,1211566.5,1211566.5,1434,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545302762,28958.00
12/20/2018 06:00,2,0.000,ALERT,211.70,303.58,60.033,1545303604,"201051344000579","174011545737251",0.00,5.00,0,301.47,306.28,0.0,0.0,0.000,1211186.6,1211186.6,1573,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545303607,28959.00
12/20/2018 06:00,2,0.000,ALERT,210.12,301.17,60.038,1545303604,"201051344001025","174011545737251",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,1195985.3,1195985.3,5313,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303609,28960.00
12/20/2018 06:00,2,0.000,ALERT,210.35,301.77,60.033,1545303604,"201051344001093","174011545737251",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,1187769.5,1187769.5,5320,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545303611,28961.00
12/20/2018 06:00,2,0.000,ALERT,211.48,302.98,60.006,1545303604,"201051344000458","174011545737251",0.00,6.30,0,300.87,306.28,0.0,0.0,0.000,1197498.1,1197498.1,1572,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303613,28962.00
12/20/2018 06:00,2,0.000,ALERT,210.35,302.37,60.038,1545303604,"201051344000890","174011545737251",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,1192293.4,1192293.4,5258,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303614,28963.00
12/20/2018 06:00,2,0.000,ALERT,211.48,302.68,60.065,1545303604,"201051344000988","174011545737251",0.00,5.00,0,298.47,305.08,0.0,0.0,0.000,935028.2,935028.2,1574,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303616,28964.00
12/20/2018 06:00,2,0.000,ALERT,210.80,302.98,60.028,1545303604,"201051344000582","174011545737251",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,1172313.4,1172313.4,5256,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303618,28965.00
12/20/2018 06:00,2,0.000,ALERT,211.48,303.58,60.033,1545303604,"201051344000868","174011545737251",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,1184299.7,1184299.7,29134,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545303620,28966.00
12/20/2018 06:00,2,0.000,ALERT,212.16,303.58,60.006,1545303604,"201051344000576","174011545737251",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,1197481.3,1197481.3,1599,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545303622,28967.00
12/20/2018 06:00,2,0.000,ALERT,211.70,302.98,60.038,1545303604,"201051344001158","174011545737251",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,1177958.9,1177958.9,1573,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545303623,28968.00
12/20/2018 06:00,2,0.000,ALERT,210.57,301.47,60.006,1545303604,"201051344000917","174011545737251",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,1188957.8,1188957.8,5282,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303625,28969.00
12/20/2018 06:00,2,0.000,ALERT,210.57,301.47,60.038,1545303604,"201051344000417","174011545737251",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,965824.8,965824.8,5278,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303627,28970.00
12/20/2018 06:00,2,0.000,ALERT,210.80,301.77,60.033,1545303604,"201051344000685","174011545737251",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,1193326.6,1193326.6,5259,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303629,28971.00
12/20/2018 06:00,2,0.000,ALERT,210.57,301.17,60.038,1545303604,"201051344000651","174011545737251",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,1187134.6,1187134.6,5269,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303631,28972.00
12/20/2018 06:00,2,0.000,ALERT,211.25,303.58,60.033,1545303604,"201051344000594","174011545737251",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,1202094.1,1202094.1,29077,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303633,28973.00
12/20/2018 06:00,2,0.000,ALERT,211.70,302.98,60.033,1545303604,"201051344000469","174011545737251",0.00,4.00,0,299.97,305.38,0.0,0.0,0.000,1186594.4,1186594.4,1572,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303634,28974.00
12/20/2018 06:00,2,0.000,ALERT,210.57,302.07,60.033,1545303604,"201051344000585","174011545737251",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,1202016.0,1202016.0,5308,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545303636,28975.00
12/20/2018 06:00,2,0.000,ALERT,212.16,302.68,60.054,1545303604,"201051344000853","174011545737251",0.00,4.50,0,300.87,305.98,0.0,0.0,0.000,1202115.5,1202115.5,1572,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303638,28976.00
12/20/2018 06:00,2,0.000,ALERT,210.57,302.07,59.996,1545303604,"201051344001145","174011545737251",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,1200785.6,1200785.6,5253,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545303640,28977.00
12/20/2018 06:00,2,0.000,ALERT,210.57,301.77,60.049,1545303604,"201051344000438","174011545737251",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,1194727.2,1194727.2,5266,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303642,28978.00
12/20/2018 06:00,2,0.000,ALERT,210.12,301.77,60.028,1545303604,"201051344001135","174011545737251",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,1183396.9,1183396.9,5251,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303644,28979.00
12/20/2018 06:00,2,0.000,ALERT,211.48,302.98,60.028,1545303604,"201051344000983","174011545737251",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,1201809.5,1201809.5,1570,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545303645,28980.00
12/20/2018 06:00,2,0.000,ALERT,210.57,301.47,60.038,1545303604,"201051344001203","174011545737251",0.00,4.50,0,299.67,305.38,0.0,0.0,0.000,1192009.6,1192009.6,5327,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303647,28981.00
12/20/2018 06:00,2,0.000,ALERT,210.35,302.37,60.038,1545303604,"201051344001230","174011545737251",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,1186383.8,1186383.8,5281,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303649,28982.00
12/20/2018 06:00,2,0.000,ALERT,210.12,301.77,60.038,1545303604,"201051344000646","174011545737251",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,1181324.8,1181324.8,5266,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545303651,28983.00
12/20/2018 06:00,2,0.000,ALERT,211.93,302.68,60.033,1545303604,"201051344000867","174011545737251",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,1183110.0,1183110.0,29131,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303653,28984.00
12/20/2018 06:00,2,0.000,ALERT,212.16,302.68,60.012,1545303604,"201051344000633","174011545737251",0.00,4.50,0,299.37,304.78,0.0,0.0,0.000,1182103.8,1182103.8,29143,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303654,28985.00
12/20/2018 06:00,2,0.000,ALERT,210.12,302.07,60.033,1545303604,"201051344000955","174011545737251",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,1199868.2,1199868.2,5286,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303656,28986.00
12/20/2018 06:00,2,0.000,ALERT,211.70,302.07,60.017,1545303604,"201051344000648","174011545737251",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,1190068.6,1190068.6,29111,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303658,28987.00
12/20/2018 06:00,2,0.000,ALERT,211.93,302.98,60.001,1545303604,"201051344000645","174011545737251",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,1194323.1,1194323.1,29127,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303660,28988.00
12/20/2018 06:00,2,0.000,ALERT,211.70,303.58,60.006,1545303604,"201051344000569","174011545737251",0.00,5.00,0,301.47,306.28,0.0,0.0,0.000,1211566.5,1211566.5,1436,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545303662,28989.00
12/20/2018 06:15,2,0.000,ALERT,217.35,314.70,60.033,1545304504,"201051344000579","174011545737251",0.00,5.00,0,300.87,319.81,0.0,0.0,0.000,1211186.6,1211186.6,1575,0,0,0,L,1122011218,1,124.04,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304507,28990.00
12/20/2018 06:15,2,0.000,ALERT,215.54,311.99,60.059,1545304504,"201051344001025","174011545737251",0.00,4.00,0,297.87,316.80,0.0,0.0,0.000,1195985.3,1195985.3,5315,0,0,0,L,1122011218,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304509,28991.00
12/20/2018 06:15,2,0.000,ALERT,216.00,312.59,60.017,1545304504,"201051344001093","174011545737251",0.00,6.00,0,298.17,316.80,0.0,0.0,0.000,1187769.5,1187769.5,5322,0,0,0,L,1122011218,1,124.04,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304511,28992.00
12/20/2018 06:15,2,0.000,ALERT,217.35,314.10,59.990,1545304504,"201051344000458","174011545737251",0.00,6.30,0,300.27,319.21,0.0,0.0,0.000,1197498.1,1197498.1,1574,0,0,0,L,1122011218,1,124.04,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304513,28993.00
12/20/2018 06:15,2,0.000,ALERT,215.77,313.20,60.017,1545304504,"201051344000890","174011545737251",0.00,5.50,0,298.77,317.40,0.0,0.0,0.000,1192293.4,1192293.4,5260,0,0,0,L,1122011218,1,124.27,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545304515,28994.00
12/20/2018 06:15,2,0.000,ALERT,217.13,313.80,60.017,1545304504,"201051344000988","174011545737251",0.00,5.00,0,297.57,318.30,0.0,0.0,0.000,935028.2,935028.2,1576,0,0,0,L,1122011218,1,123.81,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304517,28995.00
12/20/2018 06:15,2,0.000,ALERT,216.45,313.80,60.017,1545304504,"201051344000582","174011545737251",0.00,4.00,0,299.37,318.30,0.0,0.0,0.000,1172313.4,1172313.4,5258,0,0,0,L,1122011218,1,124.27,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304519,28996.00
12/20/2018 06:15,2,0.000,ALERT,217.35,314.70,60.017,1545304504,"201051344000868","174011545737251",0.00,5.00,0,300.87,319.81,0.0,0.0,0.000,1184299.7,1184299.7,29136,0,0,0,L,1122011218,1,124.04,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304520,28997.00
12/20/2018 06:15,2,0.000,ALERT,217.80,314.70,60.017,1545304504,"201051344000576","174011545737251",0.00,4.50,0,300.27,318.91,0.0,0.0,0.000,1197481.3,1197481.3,1601,0,0,0,L,1122011218,1,124.27,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304522,28998.00
12/20/2018 06:15,2,0.000,ALERT,217.35,314.10,60.022,1545304504,"201051344001158","174011545737251",0.00,4.00,0,299.67,318.30,0.0,0.0,0.000,1177958.9,1177958.9,1575,0,0,0,L,1122011218,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545304524,28999.00
12/20/2018 06:15,2,0.000,ALERT,216.00,312.29,60.022,1545304504,"201051344000917","174011545737251",0.00,6.00,0,297.26,316.50,0.0,0.0,0.000,1188957.8,1188957.8,5284,0,0,0,L,1122011218,1,124.04,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304526,29000.00
12/20/2018 06:15,2,0.000,ALERT,216.00,312.29,60.022,1545304504,"201051344000417","174011545737251",0.00,5.00,0,297.87,316.80,0.0,0.0,0.000,965824.8,965824.8,5280,0,0,0,L,1122011218,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545304528,29001.00
12/20/2018 06:15,2,0.000,ALERT,216.22,312.59,60.017,1545304504,"201051344000685","174011545737251",0.00,5.00,0,298.47,317.40,0.0,0.0,0.000,1193326.6,1193326.6,5261,0,0,0,L,1122011218,1,124.94,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304530,29002.00
12/20/2018 06:15,2,0.000,ALERT,216.00,311.99,60.049,1545304504,"201051344000651","174011545737251",0.00,3.70,0,297.87,316.20,0.0,0.0,0.000,1187134.6,1187134.6,5271,0,0,0,L,1122011218,1,124.49,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304531,29003.00
12/20/2018 06:15,2,0.000,ALERT,217.13,314.70,60.022,1545304504,"201051344000594","174011545737251",0.00,5.00,0,299.67,319.21,0.0,0.0,0.000,1202094.1,1202094.1,29079,0,0,0,L,1122011218,1,124.04,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304533,29004.00
12/20/2018 06:15,2,0.000,ALERT,217.58,313.80,60.059,1545304504,"201051344000469","174011545737251",0.00,4.00,0,299.07,318.61,0.0,0.0,0.000,1186594.4,1186594.4,1574,0,0,0,L,1122011218,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304535,29005.00
12/20/2018 06:15,2,0.000,ALERT,216.00,312.89,60.065,1545304504,"201051344000585","174011545737251",0.00,5.00,0,297.87,317.10,0.0,0.0,0.000,1202016.0,1202016.0,5310,0,0,0,L,1122011218,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304537,29006.00
12/20/2018 06:15,2,0.000,ALERT,218.03,314.10,60.017,1545304504,"201051344000853","174011545737251",0.00,5.00,0,300.27,318.91,0.0,0.0,0.000,1202115.5,1202115.5,1574,0,0,0,L,1122011218,1,124.49,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304539,29007.00
12/20/2018 06:15,2,0.000,ALERT,216.22,312.89,60.017,1545304504,"201051344001145","174011545737251",0.00,4.50,0,298.77,317.70,0.0,0.0,0.000,1200785.6,1200785.6,5255,0,0,0,L,1122011218,1,124.27,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304540,29008.00
12/20/2018 06:15,2,0.000,ALERT,216.00,312.89,60.006,1545304504,"201051344000438","174011545737251",0.00,4.50,0,298.47,316.80,0.0,0.0,0.000,1194727.2,1194727.2,5268,0,0,0,L,1122011218,1,124.49,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304542,29009.00
12/20/2018 06:15,2,0.000,ALERT,215.54,312.59,60.012,1545304504,"201051344001135","174011545737251",0.00,4.50,0,298.47,316.80,0.0,0.0,0.000,1183396.9,1183396.9,5253,0,0,0,L,1122011218,1,124.04,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304544,29010.00
12/20/2018 06:15,2,0.000,ALERT,217.35,314.10,60.017,1545304504,"201051344000983","174011545737251",0.00,5.50,0,300.27,319.21,0.0,0.0,0.000,1201809.5,1201809.5,1572,0,0,0,L,1122011218,1,124.04,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304546,29011.00
12/20/2018 06:15,2,0.000,ALERT,216.00,312.29,60.022,1545304504,"201051344001203","174011545737251",0.00,4.50,0,298.17,317.70,0.0,0.0,0.000,1192009.6,1192009.6,5329,0,0,0,L,1122011218,1,124.72,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545304548,29012.00
12/20/2018 06:15,2,0.000,ALERT,215.77,313.20,60.017,1545304504,"201051344001230","174011545737251",0.00,5.00,0,298.77,317.70,0.0,0.0,0.000,1186383.8,1186383.8,5283,0,0,0,L,1122011218,1,124.27,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304549,29013.00
12/20/2018 06:15,2,0.000,ALERT,215.54,312.59,60.012,1545304504,"201051344000646","174011545737251",0.00,4.50,0,297.87,317.10,0.0,0.0,0.000,1181324.8,1181324.8,5268,0,0,0,L,1122011218,1,124.27,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545304551,29014.00
12/20/2018 06:15,2,0.000,ALERT,217.58,313.50,60.043,1545304504,"201051344000867","174011545737251",0.00,6.00,0,299.37,319.51,0.0,0.0,0.000,1183110.0,1183110.0,29133,0,0,0,L,1122011218,1,124.49,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304553,29015.00
12/20/2018 06:15,2,0.000,ALERT,218.03,313.80,60.028,1545304504,"201051344000633","174011545737251",0.00,4.50,0,298.47,318.30,0.0,0.0,0.000,1182103.8,1182103.8,29145,0,0,0,L,1122011218,1,124.72,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304555,29016.00
12/20/2018 06:15,2,0.000,ALERT,215.54,312.89,60.017,1545304504,"201051344000955","174011545737251",0.00,5.00,0,298.47,317.10,0.0,0.0,0.000,1199868.2,1199868.2,5288,0,0,0,L,1122011218,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304557,29017.00
12/20/2018 06:15,2,0.000,ALERT,217.58,313.50,60.017,1545304504,"201051344000648","174011545737251",0.00,4.00,0,299.67,318.91,0.0,0.0,0.000,1190068.6,1190068.6,29113,0,0,0,L,1122011218,1,123.81,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304559,29018.00
12/20/2018 06:15,2,0.000,ALERT,217.80,314.10,60.017,1545304504,"201051344000645","174011545737251",0.00,5.50,0,299.97,318.91,0.0,0.0,0.000,1194323.1,1194323.1,29129,0,0,0,L,1122011218,1,124.49,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304560,29019.00
12/20/2018 06:15,2,0.000,ALERT,217.35,314.70,60.017,1545304504,"201051344000569","174011545737251",0.00,5.00,0,300.57,319.81,0.0,0.0,0.000,1211566.5,1211566.5,1438,0,0,0,L,1122011218,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545304562,29020.00
12/20/2018 06:30,2,0.000,ALERT,213.51,308.99,59.964,1545305404,"201051344000579","174011545737251",0.00,5.00,0,307.18,317.40,0.0,0.0,0.000,1211186.6,1211186.6,1577,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545305407,29021.00
12/20/2018 06:30,2,0.000,ALERT,211.70,304.78,59.996,1545305404,"201051344001025","174011545737251",0.00,4.00,0,303.58,315.00,0.0,0.0,0.000,1195985.3,1195985.3,5317,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545305409,29022.00
12/20/2018 06:30,2,0.000,ALERT,211.93,305.68,59.996,1545305404,"201051344001093","174011545737251",0.00,6.00,0,304.18,314.10,0.0,0.0,0.000,1187769.5,1187769.5,5324,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545305410,29023.00
12/20/2018 06:30,2,0.000,ALERT,213.51,308.39,60.006,1545305404,"201051344000458","174011545737251",0.00,6.30,0,306.28,317.40,0.0,0.0,0.000,1197498.1,1197498.1,1576,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545305412,29024.00
12/20/2018 06:30,2,0.000,ALERT,211.70,305.98,60.043,1545305404,"201051344000890","174011545737251",0.00,5.50,0,304.78,315.00,0.0,0.0,0.000,1192293.4,1192293.4,5262,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545305414,29025.00
12/20/2018 06:30,2,0.000,ALERT,213.29,308.09,60.001,1545305404,"201051344000988","174011545737251",0.00,5.50,0,303.88,316.50,0.0,0.0,0.000,935028.2,935028.2,1578,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545305416,29026.00
12/20/2018 06:30,2,0.000,ALERT,212.38,306.58,60.006,1545305404,"201051344000582","174011545737251",0.00,4.00,0,305.08,315.00,0.0,0.0,0.000,1172313.4,1172313.4,5260,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545305418,29027.00
12/20/2018 06:30,2,0.000,ALERT,213.51,309.29,60.006,1545305404,"201051344000868","174011545737251",0.00,5.00,0,307.18,317.40,0.0,0.0,0.000,1184299.7,1184299.7,29138,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545305420,29028.00
12/20/2018 06:30,2,0.000,ALERT,213.96,309.29,59.980,1545305404,"201051344000576","174011545737251",0.00,4.50,0,306.58,316.80,0.0,0.0,0.000,1197481.3,1197481.3,1603,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545305421,29029.00
12/20/2018 06:30,2,0.000,ALERT,213.74,308.39,60.006,1545305404,"201051344001158","174011545737251",0.00,4.00,0,305.98,316.50,0.0,0.0,0.000,1177958.9,1177958.9,1577,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545305423,29030.00
12/20/2018 06:30,2,0.000,ALERT,212.16,305.08,60.001,1545305404,"201051344000917","174011545737251",0.00,6.00,0,302.98,313.80,0.0,0.0,0.000,1188957.8,1188957.8,5286,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545305425,29031.00
12/20/2018 06:30,2,0.000,ALERT,212.16,305.08,60.006,1545305404,"201051344000417","174011545737251",0.00,5.00,0,303.58,314.10,0.0,0.0,0.000,965824.8,965824.8,5282,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545305427,29032.00
12/20/2018 06:30,2,0.000,ALERT,212.16,305.68,60.006,1545305404,"201051344000685","174011545737251",0.00,5.00,0,303.88,314.40,0.0,0.0,0.000,1193326.6,1193326.6,5263,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545305429,29033.00
12/20/2018 06:30,2,0.000,ALERT,211.93,304.78,60.012,1545305404,"201051344000651","174011545737251",0.00,3.70,0,303.58,313.80,0.0,0.0,0.000,1187134.6,1187134.6,5273,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545305430,29034.00
12/20/2018 06:30,2,0.000,ALERT,213.29,308.99,60.001,1545305404,"201051344000594","174011545737251",0.00,5.00,0,305.98,317.10,0.0,0.0,0.000,1202094.1,1202094.1,29081,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545305432,29035.00
12/20/2018 06:30,2,0.000,ALERT,213.74,308.39,60.006,1545305404,"201051344000469","174011545737251",0.00,4.00,0,305.38,316.50,0.0,0.0,0.000,1186594.4,1186594.4,1576,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545305434,29036.00
12/20/2018 06:30,2,0.000,ALERT,211.93,305.68,60.001,1545305404,"201051344000585","174011545737251",0.00,5.50,0,303.58,314.70,0.0,0.0,0.000,1202016.0,1202016.0,5312,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545305436,29037.00
12/20/2018 06:30,2,0.000,ALERT,214.19,308.39,60.001,1545305404,"201051344000853","174011545737251",0.00,5.00,0,306.28,317.40,0.0,0.0,0.000,1202115.5,1202115.5,1576,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545305438,29038.00
12/20/2018 06:30,2,0.000,ALERT,212.16,305.98,60.001,1545305404,"201051344001145","174011545737251",0.00,4.50,0,304.48,315.00,0.0,0.0,0.000,1200785.6,1200785.6,5257,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545305439,29039.00
12/20/2018 06:30,2,0.000,ALERT,211.93,305.38,60.001,1545305404,"201051344000438","174011545737251",0.00,4.50,0,304.18,314.40,0.0,0.0,0.000,1194727.2,1194727.2,5270,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545305441,29040.00
12/20/2018 06:30,2,0.000,ALERT,211.48,305.68,59.959,1545305404,"201051344001135","174011545737251",0.00,4.50,0,304.48,314.70,0.0,0.0,0.000,1183396.9,1183396.9,5255,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545305443,29041.00
12/20/2018 06:30,2,0.000,ALERT,213.51,308.99,60.001,1545305404,"201051344000983","174011545737251",0.00,5.00,0,306.58,316.80,0.0,0.0,0.000,1201809.5,1201809.5,1574,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545305445,29042.00
12/20/2018 06:30,2,0.000,ALERT,211.93,305.08,60.006,1545305404,"201051344001203","174011545737251",0.00,4.50,0,303.88,315.90,0.0,0.0,0.000,1192009.6,1192009.6,5331,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545305447,29043.00
12/20/2018 06:30,2,0.000,ALERT,211.93,305.98,60.012,1545305404,"201051344001230","174011545737251",0.00,5.00,0,304.48,314.40,0.0,0.0,0.000,1186383.8,1186383.8,5285,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545305448,29044.00
12/20/2018 06:30,2,0.000,ALERT,211.48,305.38,60.001,1545305404,"201051344000646","174011545737251",0.00,4.50,0,303.58,313.80,0.0,0.0,0.000,1181324.8,1181324.8,5270,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545305450,29045.00
12/20/2018 06:30,2,0.000,ALERT,213.74,308.39,60.006,1545305404,"201051344000867","174011545737251",0.00,6.00,0,305.68,316.80,0.0,0.0,0.000,1183110.0,1183110.0,29135,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545305452,29046.00
12/20/2018 06:30,2,0.000,ALERT,214.19,308.09,60.038,1545305404,"201051344000633","174011545737251",0.00,4.50,0,304.78,316.20,0.0,0.0,0.000,1182103.8,1182103.8,29147,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545305454,29047.00
12/20/2018 06:30,2,0.000,ALERT,211.48,305.68,60.001,1545305404,"201051344000955","174011545737251",0.00,5.00,0,304.18,313.80,0.0,0.0,0.000,1199868.2,1199868.2,5290,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545305456,29048.00
12/20/2018 06:30,2,0.000,ALERT,213.74,307.78,60.012,1545305404,"201051344000648","174011545737251",0.00,4.00,0,305.68,316.80,0.0,0.0,0.000,1190068.6,1190068.6,29115,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545305458,29049.00
12/20/2018 06:30,2,0.000,ALERT,213.96,308.39,60.012,1545305404,"201051344000645","174011545737251",0.00,5.50,0,306.28,316.50,0.0,0.0,0.000,1194323.1,1194323.1,29131,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545305459,29050.00
12/20/2018 06:30,2,0.000,ALERT,213.51,309.29,60.006,1545305404,"201051344000569","174011545737251",0.00,5.00,0,306.88,317.40,0.0,0.0,0.000,1211566.5,1211566.5,1440,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545305461,29051.00
12/20/2018 06:45,2,0.000,ALERT,212.38,307.18,60.022,1545306304,"201051344000579","174011545737251",0.00,5.00,0,305.68,310.79,0.0,0.0,0.000,1211186.6,1211186.6,1579,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306307,29052.00
12/20/2018 06:45,2,0.000,ALERT,209.90,302.98,60.059,1545306304,"201051344001025","174011545737251",0.00,4.00,0,301.77,307.48,0.0,0.0,0.000,1195985.3,1195985.3,5319,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545306309,29053.00
12/20/2018 06:45,2,0.000,ALERT,210.12,303.88,60.017,1545306304,"201051344001093","174011545737251",0.00,6.00,0,302.37,307.18,0.0,0.0,0.000,1187769.5,1187769.5,5326,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306310,29054.00
12/20/2018 06:45,2,0.000,ALERT,212.16,306.58,60.022,1545306304,"201051344000458","174011545737251",0.00,6.30,0,305.08,310.79,0.0,0.0,0.000,1197498.1,1197498.1,1578,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306312,29055.00
12/20/2018 06:45,2,0.000,ALERT,210.12,304.18,60.022,1545306304,"201051344000890","174011545737251",0.00,5.50,0,302.98,307.78,0.0,0.0,0.000,1192293.4,1192293.4,5264,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306314,29056.00
12/20/2018 06:45,2,0.000,ALERT,211.93,306.28,60.022,1545306304,"201051344000988","174011545737251",0.00,5.00,0,302.68,309.29,0.0,0.0,0.000,935028.2,935028.2,1580,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306316,29057.00
12/20/2018 06:45,2,0.000,ALERT,210.57,304.48,60.028,1545306304,"201051344000582","174011545737251",0.00,4.00,0,303.28,307.78,0.0,0.0,0.000,1172313.4,1172313.4,5262,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306318,29058.00
12/20/2018 06:45,2,0.000,ALERT,212.16,307.18,60.022,1545306304,"201051344000868","174011545737251",0.00,5.00,0,305.68,310.79,0.0,0.0,0.000,1184299.7,1184299.7,29140,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306320,29059.00
12/20/2018 06:45,2,0.000,ALERT,212.61,307.18,59.996,1545306304,"201051344000576","174011545737251",0.00,4.50,0,305.38,310.19,0.0,0.0,0.000,1197481.3,1197481.3,1605,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306321,29060.00
12/20/2018 06:45,2,0.000,ALERT,212.38,306.58,60.022,1545306304,"201051344001158","174011545737251",0.00,4.00,0,304.78,309.29,0.0,0.0,0.000,1177958.9,1177958.9,1579,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306323,29061.00
12/20/2018 06:45,2,0.000,ALERT,210.35,303.28,60.022,1545306304,"201051344000917","174011545737251",0.00,6.00,0,301.17,306.28,0.0,0.0,0.000,1188957.8,1188957.8,5288,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545306325,29062.00
12/20/2018 06:45,2,0.000,ALERT,210.35,303.28,60.022,1545306304,"201051344000417","174011545737251",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,965824.8,965824.8,5284,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306327,29063.00
12/20/2018 06:45,2,0.000,ALERT,210.57,303.58,60.028,1545306304,"201051344000685","174011545737251",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,1193326.6,1193326.6,5265,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306329,29064.00
12/20/2018 06:45,2,0.000,ALERT,210.35,302.98,60.022,1545306304,"201051344000651","174011545737251",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,1187134.6,1187134.6,5275,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306330,29065.00
12/20/2018 06:45,2,0.000,ALERT,211.93,307.48,60.017,1545306304,"201051344000594","174011545737251",0.00,5.00,0,305.08,310.49,0.0,0.0,0.000,1202094.1,1202094.1,29083,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306332,29066.00
12/20/2018 06:45,2,0.000,ALERT,212.38,306.58,60.006,1545306304,"201051344000469","174011545737251",0.00,4.00,0,304.48,309.29,0.0,0.0,0.000,1186594.4,1186594.4,1578,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306334,29067.00
12/20/2018 06:45,2,0.000,ALERT,210.35,303.88,60.022,1545306304,"201051344000585","174011545737251",0.00,5.00,0,302.07,306.88,0.0,0.0,0.000,1202016.0,1202016.0,5314,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306336,29068.00
12/20/2018 06:45,2,0.000,ALERT,212.83,306.58,60.022,1545306304,"201051344000853","174011545737251",0.00,4.50,0,305.08,310.19,0.0,0.0,0.000,1202115.5,1202115.5,1578,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306338,29069.00
12/20/2018 06:45,2,0.000,ALERT,210.35,303.88,60.038,1545306304,"201051344001145","174011545737251",0.00,4.50,0,302.98,307.48,0.0,0.0,0.000,1200785.6,1200785.6,5259,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306340,29070.00
12/20/2018 06:45,2,0.000,ALERT,210.35,303.58,60.017,1545306304,"201051344000438","174011545737251",0.00,4.50,0,302.68,307.18,0.0,0.0,0.000,1194727.2,1194727.2,5272,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306341,29071.00
12/20/2018 06:45,2,0.000,ALERT,209.90,303.88,60.065,1545306304,"201051344001135","174011545737251",0.00,4.50,0,302.37,307.48,0.0,0.0,0.000,1183396.9,1183396.9,5257,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306343,29072.00
12/20/2018 06:45,2,0.000,ALERT,212.16,306.88,60.022,1545306304,"201051344000983","174011545737251",0.00,5.00,0,305.38,310.49,0.0,0.0,0.000,1201809.5,1201809.5,1576,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306345,29073.00
12/20/2018 06:45,2,0.000,ALERT,210.35,303.28,60.017,1545306304,"201051344001203","174011545737251",0.00,4.50,0,302.37,308.69,0.0,0.0,0.000,1192009.6,1192009.6,5333,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306347,29074.00
12/20/2018 06:45,2,0.000,ALERT,210.12,304.18,60.022,1545306304,"201051344001230","174011545737251",0.00,4.50,0,302.68,307.48,0.0,0.0,0.000,1186383.8,1186383.8,5287,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306349,29075.00
12/20/2018 06:45,2,0.000,ALERT,209.90,303.58,60.033,1545306304,"201051344000646","174011545737251",0.00,4.50,0,301.77,306.88,0.0,0.0,0.000,1181324.8,1181324.8,5272,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306350,29076.00
12/20/2018 06:45,2,0.000,ALERT,212.61,306.28,59.980,1545306304,"201051344000867","174011545737251",0.00,6.00,0,304.48,310.19,0.0,0.0,0.000,1183110.0,1183110.0,29137,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545306352,29077.00
12/20/2018 06:45,2,0.000,ALERT,212.83,306.28,60.022,1545306304,"201051344000633","174011545737251",0.00,4.50,0,303.58,309.59,0.0,0.0,0.000,1182103.8,1182103.8,29149,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306354,29078.00
12/20/2018 06:45,2,0.000,ALERT,209.90,303.58,60.012,1545306304,"201051344000955","174011545737251",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,1199868.2,1199868.2,5292,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545306356,29079.00
12/20/2018 06:45,2,0.000,ALERT,212.38,305.98,60.022,1545306304,"201051344000648","174011545737251",0.00,4.00,0,304.48,310.19,0.0,0.0,0.000,1190068.6,1190068.6,29117,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306358,29080.00
12/20/2018 06:45,2,0.000,ALERT,212.61,306.58,60.022,1545306304,"201051344000645","174011545737251",0.00,5.50,0,305.08,309.89,0.0,0.0,0.000,1194323.1,1194323.1,29133,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545306360,29081.00
12/20/2018 06:45,2,0.000,ALERT,212.16,307.18,60.022,1545306304,"201051344000569","174011545737251",0.00,5.00,0,305.68,310.79,0.0,0.0,0.000,1211566.5,1211566.5,1442,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545306361,29082.00
12/20/2018 07:00,2,0.000,ALERT,211.70,305.68,60.001,1545307203,"201051344000579","174011545737251",0.00,5.00,0,304.48,308.69,0.0,0.0,0.000,1211186.6,1211186.6,1581,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307206,29083.00
12/20/2018 07:00,2,0.000,ALERT,210.12,302.68,59.990,1545307203,"201051344001025","174011545737251",0.00,4.00,0,300.87,312.89,0.0,0.0,0.000,1195985.3,1195985.3,5321,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307208,29084.00
