ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2018 07:00,2,0.000,ALERT,210.35,303.28,59.990,1545307203,"201051344001093","174011545737251",0.00,6.00,0,301.17,313.20,0.0,0.0,0.000,1187769.5,1187769.5,5328,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307210,29085.00
12/20/2018 07:00,2,0.000,ALERT,211.48,305.08,59.990,1545307203,"201051344000458","174011545737251",0.00,6.30,0,303.58,308.39,0.0,0.0,0.000,1197498.1,1197498.1,1580,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545307212,29086.00
12/20/2018 07:00,2,0.000,ALERT,210.12,303.58,59.938,1545307203,"201051344000890","174011545737251",0.00,5.50,0,301.77,314.10,0.0,0.0,0.000,1192293.4,1192293.4,5266,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307214,29087.00
12/20/2018 07:00,2,0.000,ALERT,211.48,304.78,59.996,1545307203,"201051344000988","174011545737251",0.00,5.00,0,301.17,307.18,0.0,0.0,0.000,935028.2,935028.2,1582,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307215,29088.00
12/20/2018 07:00,2,0.000,ALERT,210.80,304.18,59.990,1545307203,"201051344000582","174011545737251",0.00,4.50,0,301.77,314.40,0.0,0.0,0.000,1172313.4,1172313.4,5264,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545307217,29089.00
12/20/2018 07:00,2,0.000,ALERT,211.48,305.68,59.985,1545307203,"201051344000868","174011545737251",0.00,5.00,0,304.18,308.69,0.0,0.0,0.000,1184299.7,1184299.7,29142,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307219,29090.00
12/20/2018 07:00,2,0.000,ALERT,212.16,305.68,59.980,1545307203,"201051344000576","174011545737251",0.00,4.50,0,303.58,308.39,0.0,0.0,0.000,1197481.3,1197481.3,1607,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545307221,29091.00
12/20/2018 07:00,2,0.000,ALERT,211.70,304.78,59.985,1545307203,"201051344001158","174011545737251",0.00,4.00,0,302.98,307.18,0.0,0.0,0.000,1177958.9,1177958.9,1581,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307223,29092.00
12/20/2018 07:00,2,0.000,ALERT,210.35,302.68,59.996,1545307203,"201051344000917","174011545737251",0.00,6.00,0,299.97,312.59,0.0,0.0,0.000,1188957.8,1188957.8,5290,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307224,29093.00
12/20/2018 07:00,2,0.000,ALERT,210.35,302.68,59.990,1545307203,"201051344000417","174011545737251",0.00,5.00,0,300.57,313.20,0.0,0.0,0.000,965824.8,965824.8,5286,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307226,29094.00
12/20/2018 07:00,2,0.000,ALERT,210.57,303.28,59.996,1545307203,"201051344000685","174011545737251",0.00,5.00,0,301.47,314.10,0.0,0.0,0.000,1193326.6,1193326.6,5267,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307228,29095.00
12/20/2018 07:00,2,0.000,ALERT,210.35,302.37,59.996,1545307203,"201051344000651","174011545737251",0.00,3.70,0,300.87,312.29,0.0,0.0,0.000,1187134.6,1187134.6,5277,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307230,29096.00
12/20/2018 07:00,2,0.000,ALERT,211.48,305.68,59.980,1545307203,"201051344000594","174011545737251",0.00,5.00,0,303.58,308.39,0.0,0.0,0.000,1202094.1,1202094.1,29085,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307232,29097.00
12/20/2018 07:00,2,0.000,ALERT,211.70,304.78,59.985,1545307203,"201051344000469","174011545737251",0.00,4.00,0,302.68,307.48,0.0,0.0,0.000,1186594.4,1186594.4,1580,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545307234,29098.00
12/20/2018 07:00,2,0.000,ALERT,210.35,303.28,59.980,1545307203,"201051344000585","174011545737251",0.00,5.00,0,300.87,313.20,0.0,0.0,0.000,1202016.0,1202016.0,5316,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545307236,29099.00
12/20/2018 07:00,2,0.000,ALERT,212.16,304.78,59.985,1545307203,"201051344000853","174011545737251",0.00,4.50,0,303.58,307.78,0.0,0.0,0.000,1202115.5,1202115.5,1580,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307237,29100.00
12/20/2018 07:00,2,0.000,ALERT,210.57,303.58,59.990,1545307203,"201051344001145","174011545737251",0.00,4.50,0,301.77,314.40,0.0,0.0,0.000,1200785.6,1200785.6,5261,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307239,29101.00
12/20/2018 07:00,2,0.000,ALERT,210.35,303.28,59.943,1545307203,"201051344000438","174011545737251",0.00,4.50,0,301.47,313.50,0.0,0.0,0.000,1194727.2,1194727.2,5274,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307241,29102.00
12/20/2018 07:00,2,0.000,ALERT,209.90,303.28,59.990,1545307203,"201051344001135","174011545737251",0.00,4.50,0,301.77,312.89,0.0,0.0,0.000,1183396.9,1183396.9,5259,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545307243,29103.00
12/20/2018 07:00,2,0.000,ALERT,211.70,305.08,59.985,1545307203,"201051344000983","174011545737251",0.00,5.00,0,303.88,308.39,0.0,0.0,0.000,1201809.5,1201809.5,1578,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307245,29104.00
12/20/2018 07:00,2,0.000,ALERT,210.35,302.98,59.990,1545307203,"201051344001203","174011545737251",0.00,4.50,0,301.47,313.80,0.0,0.0,0.000,1192009.6,1192009.6,5335,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307247,29105.00
12/20/2018 07:00,2,0.000,ALERT,210.12,303.58,59.996,1545307203,"201051344001230","174011545737251",0.00,5.00,0,301.77,314.40,0.0,0.0,0.000,1186383.8,1186383.8,5289,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307248,29106.00
12/20/2018 07:00,2,0.000,ALERT,209.90,302.98,59.948,1545307203,"201051344000646","174011545737251",0.00,4.50,0,300.87,313.50,0.0,0.0,0.000,1181324.8,1181324.8,5274,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545307250,29107.00
12/20/2018 07:00,2,0.000,ALERT,211.93,304.48,59.943,1545307203,"201051344000867","174011545737251",0.00,5.50,0,303.28,308.69,0.0,0.0,0.000,1183110.0,1183110.0,29139,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545307252,29108.00
12/20/2018 07:00,2,0.000,ALERT,212.38,304.78,59.990,1545307203,"201051344000633","174011545737251",0.00,4.50,0,302.07,307.78,0.0,0.0,0.000,1182103.8,1182103.8,29151,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307254,29109.00
12/20/2018 07:00,2,0.000,ALERT,209.90,303.28,59.996,1545307203,"201051344000955","174011545737251",0.00,5.00,0,301.47,313.50,0.0,0.0,0.000,1199868.2,1199868.2,5294,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307256,29110.00
12/20/2018 07:00,2,0.000,ALERT,211.70,304.48,59.985,1545307203,"201051344000648","174011545737251",0.00,4.00,0,302.98,307.48,0.0,0.0,0.000,1190068.6,1190068.6,29119,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307258,29111.00
12/20/2018 07:00,2,0.000,ALERT,212.16,304.78,59.948,1545307203,"201051344000645","174011545737251",0.00,5.50,0,303.58,307.78,0.0,0.0,0.000,1194323.1,1194323.1,29135,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545307259,29112.00
12/20/2018 07:00,2,0.000,ALERT,211.70,305.68,60.017,1545307203,"201051344000569","174011545737251",0.00,5.00,0,304.18,308.69,0.0,0.0,0.000,1211566.5,1211566.5,1444,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545307261,29113.00
12/20/2018 07:15,2,0.000,ALERT,212.16,305.68,60.006,1545308104,"201051344000579","174011545737251",0.00,5.00,0,303.28,308.39,0.0,0.0,0.000,1211186.6,1211186.6,1583,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545308107,29114.00
12/20/2018 07:15,2,0.000,ALERT,210.12,302.68,60.001,1545308104,"201051344001025","174011545737251",0.00,4.00,0,299.67,305.38,0.0,0.0,0.000,1195985.3,1195985.3,5323,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308109,29115.00
12/20/2018 07:15,2,0.000,ALERT,210.35,303.58,60.017,1545308104,"201051344001093","174011545737251",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,1187769.5,1187769.5,5330,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308111,29116.00
12/20/2018 07:15,2,0.000,ALERT,211.93,305.38,60.001,1545308104,"201051344000458","174011545737251",0.00,6.30,0,302.37,308.09,0.0,0.0,0.000,1197498.1,1197498.1,1582,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308112,29117.00
12/20/2018 07:15,2,0.000,ALERT,210.35,303.88,59.996,1545308104,"201051344000890","174011545737251",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,1192293.4,1192293.4,5268,0,0,0,L,1122011218,1,121.33,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308114,29118.00
12/20/2018 07:15,2,0.000,ALERT,211.93,305.08,60.012,1545308104,"201051344000988","174011545737251",0.00,5.00,0,299.97,306.88,0.0,0.0,0.000,935028.2,935028.2,1584,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308116,29119.00
12/20/2018 07:15,2,0.000,ALERT,210.80,304.18,59.964,1545308104,"201051344000582","174011545737251",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,1172313.4,1172313.4,5266,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308118,29120.00
12/20/2018 07:15,2,0.000,ALERT,212.16,305.98,60.001,1545308104,"201051344000868","174011545737251",0.00,5.00,0,303.28,308.39,0.0,0.0,0.000,1184299.7,1184299.7,29144,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308120,29121.00
12/20/2018 07:15,2,0.000,ALERT,212.61,305.68,60.001,1545308104,"201051344000576","174011545737251",0.00,4.50,0,302.68,307.78,0.0,0.0,0.000,1197481.3,1197481.3,1609,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545308122,29122.00
12/20/2018 07:15,2,0.000,ALERT,212.16,305.08,60.001,1545308104,"201051344001158","174011545737251",0.00,4.00,0,302.07,307.18,0.0,0.0,0.000,1177958.9,1177958.9,1583,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308123,29123.00
12/20/2018 07:15,2,0.000,ALERT,210.57,302.98,59.953,1545308104,"201051344000917","174011545737251",0.00,6.00,0,298.77,304.18,0.0,0.0,0.000,1188957.8,1188957.8,5292,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308125,29124.00
12/20/2018 07:15,2,0.000,ALERT,210.57,302.98,60.043,1545308104,"201051344000417","174011545737251",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,965824.8,965824.8,5288,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308127,29125.00
12/20/2018 07:15,2,0.000,ALERT,210.80,303.28,60.001,1545308104,"201051344000685","174011545737251",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,1193326.6,1193326.6,5269,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308129,29126.00
12/20/2018 07:15,2,0.000,ALERT,210.57,302.68,60.017,1545308104,"201051344000651","174011545737251",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,1187134.6,1187134.6,5279,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308131,29127.00
12/20/2018 07:15,2,0.000,ALERT,211.70,305.68,60.001,1545308104,"201051344000594","174011545737251",0.00,5.00,0,302.37,308.09,0.0,0.0,0.000,1202094.1,1202094.1,29087,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308132,29128.00
12/20/2018 07:15,2,0.000,ALERT,212.16,305.08,60.006,1545308104,"201051344000469","174011545737251",0.00,4.00,0,301.77,307.18,0.0,0.0,0.000,1186594.4,1186594.4,1582,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308134,29129.00
12/20/2018 07:15,2,0.000,ALERT,210.57,303.58,60.001,1545308104,"201051344000585","174011545737251",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,1202016.0,1202016.0,5318,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308136,29130.00
12/20/2018 07:15,2,0.000,ALERT,212.61,305.08,60.001,1545308104,"201051344000853","174011545737251",0.00,4.50,0,302.37,307.48,0.0,0.0,0.000,1202115.5,1202115.5,1582,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308138,29131.00
12/20/2018 07:15,2,0.000,ALERT,210.57,303.88,60.001,1545308104,"201051344001145","174011545737251",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,1200785.6,1200785.6,5263,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308140,29132.00
12/20/2018 07:15,2,0.000,ALERT,210.57,303.58,60.006,1545308104,"201051344000438","174011545737251",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,1194727.2,1194727.2,5276,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308142,29133.00
12/20/2018 07:15,2,0.000,ALERT,210.12,303.58,60.033,1545308104,"201051344001135","174011545737251",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,1183396.9,1183396.9,5261,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308144,29134.00
12/20/2018 07:15,2,0.000,ALERT,211.93,305.38,60.001,1545308104,"201051344000983","174011545737251",0.00,5.00,0,302.68,308.09,0.0,0.0,0.000,1201809.5,1201809.5,1580,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308145,29135.00
12/20/2018 07:15,2,0.000,ALERT,210.57,302.98,60.001,1545308104,"201051344001203","174011545737251",0.00,4.50,0,299.97,305.98,0.0,0.0,0.000,1192009.6,1192009.6,5337,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308147,29136.00
12/20/2018 07:15,2,0.000,ALERT,210.35,303.88,60.006,1545308104,"201051344001230","174011545737251",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,1186383.8,1186383.8,5291,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545308149,29137.00
12/20/2018 07:15,2,0.000,ALERT,210.12,303.28,59.975,1545308104,"201051344000646","174011545737251",0.00,4.50,0,299.37,304.48,0.0,0.0,0.000,1181324.8,1181324.8,5276,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308151,29138.00
12/20/2018 07:15,2,0.000,ALERT,212.38,304.78,60.001,1545308104,"201051344000867","174011545737251",0.00,6.00,0,301.17,307.78,0.0,0.0,0.000,1183110.0,1183110.0,29141,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308153,29139.00
12/20/2018 07:15,2,0.000,ALERT,212.61,304.78,60.001,1545308104,"201051344000633","174011545737251",0.00,4.50,0,300.57,306.88,0.0,0.0,0.000,1182103.8,1182103.8,29153,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308155,29140.00
12/20/2018 07:15,2,0.000,ALERT,209.90,303.58,60.012,1545308104,"201051344000955","174011545737251",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,1199868.2,1199868.2,5296,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308156,29141.00
12/20/2018 07:15,2,0.000,ALERT,212.16,304.48,60.001,1545308104,"201051344000648","174011545737251",0.00,4.00,0,301.77,307.48,0.0,0.0,0.000,1190068.6,1190068.6,29121,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308158,29142.00
12/20/2018 07:15,2,0.000,ALERT,212.61,305.08,60.001,1545308104,"201051344000645","174011545737251",0.00,5.50,0,302.37,307.48,0.0,0.0,0.000,1194323.1,1194323.1,29137,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545308160,29143.00
12/20/2018 07:15,2,0.000,ALERT,212.16,305.68,60.038,1545308104,"201051344000569","174011545737251",0.00,5.00,0,302.98,308.39,0.0,0.0,0.000,1211566.5,1211566.5,1446,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545308162,29144.00
12/20/2018 07:30,2,0.000,ALERT,211.48,305.98,60.043,1545309005,"201051344000579","174011545737251",0.00,5.00,0,298.47,320.41,0.0,0.0,0.000,1211186.6,1211186.6,1585,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309008,29145.00
12/20/2018 07:30,2,0.000,ALERT,209.67,301.77,60.006,1545309005,"201051344001025","174011545737251",0.00,4.00,0,295.16,312.29,0.0,0.0,0.000,1195985.3,1195985.3,5325,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309009,29146.00
12/20/2018 07:30,2,0.000,ALERT,210.12,302.68,59.996,1545309005,"201051344001093","174011545737251",0.00,5.50,0,295.76,312.59,0.0,0.0,0.000,1187769.5,1187769.5,5332,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545309011,29147.00
12/20/2018 07:30,2,0.000,ALERT,211.48,305.38,60.001,1545309005,"201051344000458","174011545737251",0.00,6.30,0,297.87,320.41,0.0,0.0,0.000,1197498.1,1197498.1,1584,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309013,29148.00
12/20/2018 07:30,2,0.000,ALERT,209.90,302.98,60.001,1545309005,"201051344000890","174011545737251",0.00,5.50,0,296.06,313.80,0.0,0.0,0.000,1192293.4,1192293.4,5270,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545309015,29149.00
12/20/2018 07:30,2,0.000,ALERT,211.25,305.38,60.001,1545309005,"201051344000988","174011545737251",0.00,5.00,0,295.16,319.21,0.0,0.0,0.000,935028.2,935028.2,1586,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309017,29150.00
12/20/2018 07:30,2,0.000,ALERT,210.57,303.28,59.985,1545309005,"201051344000582","174011545737251",0.00,4.50,0,296.66,313.80,0.0,0.0,0.000,1172313.4,1172313.4,5268,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545309019,29151.00
12/20/2018 07:30,2,0.000,ALERT,211.48,305.98,60.006,1545309005,"201051344000868","174011545737251",0.00,4.50,0,298.47,321.01,0.0,0.0,0.000,1184299.7,1184299.7,29146,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309020,29152.00
12/20/2018 07:30,2,0.000,ALERT,211.93,305.98,60.001,1545309005,"201051344000576","174011545737251",0.00,4.50,0,297.57,319.81,0.0,0.0,0.000,1197481.3,1197481.3,1611,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309022,29153.00
12/20/2018 07:30,2,0.000,ALERT,211.48,305.38,60.001,1545309005,"201051344001158","174011545737251",0.00,4.00,0,297.26,319.21,0.0,0.0,0.000,1177958.9,1177958.9,1585,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545309024,29154.00
12/20/2018 07:30,2,0.000,ALERT,210.12,302.07,60.012,1545309005,"201051344000917","174011545737251",0.00,6.00,0,294.56,312.29,0.0,0.0,0.000,1188957.8,1188957.8,5294,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545309026,29155.00
12/20/2018 07:30,2,0.000,ALERT,210.12,302.07,60.049,1545309005,"201051344000417","174011545737251",0.00,5.00,0,295.16,312.59,0.0,0.0,0.000,965824.8,965824.8,5290,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545309028,29156.00
12/20/2018 07:30,2,0.000,ALERT,210.35,302.37,60.006,1545309005,"201051344000685","174011545737251",0.00,5.00,0,295.76,313.80,0.0,0.0,0.000,1193326.6,1193326.6,5271,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309030,29157.00
12/20/2018 07:30,2,0.000,ALERT,210.12,301.77,60.001,1545309005,"201051344000651","174011545737251",0.00,3.70,0,295.16,311.99,0.0,0.0,0.000,1187134.6,1187134.6,5281,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545309031,29158.00
12/20/2018 07:30,2,0.000,ALERT,211.25,305.98,59.985,1545309005,"201051344000594","174011545737251",0.00,5.00,0,297.26,320.41,0.0,0.0,0.000,1202094.1,1202094.1,29089,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309033,29159.00
12/20/2018 07:30,2,0.000,ALERT,211.70,305.38,60.001,1545309005,"201051344000469","174011545737251",0.00,4.00,0,296.66,319.21,0.0,0.0,0.000,1186594.4,1186594.4,1584,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309035,29160.00
12/20/2018 07:30,2,0.000,ALERT,210.12,302.68,60.006,1545309005,"201051344000585","174011545737251",0.00,5.00,0,295.16,312.59,0.0,0.0,0.000,1202016.0,1202016.0,5320,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545309037,29161.00
12/20/2018 07:30,2,0.000,ALERT,212.16,305.38,60.001,1545309005,"201051344000853","174011545737251",0.00,4.50,0,297.57,319.81,0.0,0.0,0.000,1202115.5,1202115.5,1584,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309039,29162.00
12/20/2018 07:30,2,0.000,ALERT,210.12,302.68,60.001,1545309005,"201051344001145","174011545737251",0.00,4.50,0,296.06,313.80,0.0,0.0,0.000,1200785.6,1200785.6,5265,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309040,29163.00
12/20/2018 07:30,2,0.000,ALERT,210.12,302.37,60.006,1545309005,"201051344000438","174011545737251",0.00,4.50,0,295.76,312.89,0.0,0.0,0.000,1194727.2,1194727.2,5278,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545309042,29164.00
12/20/2018 07:30,2,0.000,ALERT,209.67,302.68,59.959,1545309005,"201051344001135","174011545737251",0.00,4.50,0,295.76,312.59,0.0,0.0,0.000,1183396.9,1183396.9,5263,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309044,29165.00
12/20/2018 07:30,2,0.000,ALERT,211.48,305.68,60.006,1545309005,"201051344000983","174011545737251",0.00,5.00,0,297.87,320.11,0.0,0.0,0.000,1201809.5,1201809.5,1582,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309046,29166.00
12/20/2018 07:30,2,0.000,ALERT,210.12,302.37,59.996,1545309005,"201051344001203","174011545737251",0.00,4.50,0,295.46,313.20,0.0,0.0,0.000,1192009.6,1192009.6,5339,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309048,29167.00
12/20/2018 07:30,2,0.000,ALERT,209.90,302.98,59.975,1545309005,"201051344001230","174011545737251",0.00,5.00,0,296.06,313.80,0.0,0.0,0.000,1186383.8,1186383.8,5293,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545309050,29168.00
12/20/2018 07:30,2,0.000,ALERT,209.67,302.37,59.980,1545309005,"201051344000646","174011545737251",0.00,4.50,0,295.16,312.89,0.0,0.0,0.000,1181324.8,1181324.8,5278,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309051,29169.00
12/20/2018 07:30,2,0.000,ALERT,211.70,305.08,60.006,1545309005,"201051344000867","174011545737251",0.00,5.50,0,297.26,320.41,0.0,0.0,0.000,1183110.0,1183110.0,29143,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309053,29170.00
12/20/2018 07:30,2,0.000,ALERT,212.16,305.08,60.001,1545309005,"201051344000633","174011545737251",0.00,4.50,0,296.06,319.51,0.0,0.0,0.000,1182103.8,1182103.8,29155,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309055,29171.00
12/20/2018 07:30,2,0.000,ALERT,209.67,302.37,60.001,1545309005,"201051344000955","174011545737251",0.00,5.00,0,295.76,312.89,0.0,0.0,0.000,1199868.2,1199868.2,5298,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545309057,29172.00
12/20/2018 07:30,2,0.000,ALERT,211.70,304.78,59.959,1545309005,"201051344000648","174011545737251",0.00,4.00,0,297.26,320.11,0.0,0.0,0.000,1190068.6,1190068.6,29123,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309059,29173.00
12/20/2018 07:30,2,0.000,ALERT,211.93,305.38,59.985,1545309005,"201051344000645","174011545737251",0.00,5.50,0,297.57,319.81,0.0,0.0,0.000,1194323.1,1194323.1,29139,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545309061,29174.00
12/20/2018 07:30,2,0.000,ALERT,211.48,305.98,60.012,1545309005,"201051344000569","174011545737251",0.00,5.00,0,298.47,320.41,0.0,0.0,0.000,1211566.5,1211566.5,1448,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309062,29175.00
12/20/2018 07:45,2,0.000,ALERT,211.70,306.88,60.028,1545309904,"201051344000579","174011545737251",0.00,5.00,0,304.18,308.69,0.0,0.0,0.000,1211186.6,1211186.6,1587,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545309907,29176.00
12/20/2018 07:45,2,0.000,ALERT,210.35,303.28,60.070,1545309904,"201051344001025","174011545737251",0.00,4.00,0,299.67,305.98,0.0,0.0,0.000,1195985.3,1195985.3,5327,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309909,29177.00
12/20/2018 07:45,2,0.000,ALERT,210.57,303.88,60.033,1545309904,"201051344001093","174011545737251",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,1187769.5,1187769.5,5334,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309911,29178.00
12/20/2018 07:45,2,0.000,ALERT,211.48,306.28,60.038,1545309904,"201051344000458","174011545737251",0.00,6.00,0,303.28,308.09,0.0,0.0,0.000,1197498.1,1197498.1,1586,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309913,29179.00
12/20/2018 07:45,2,0.000,ALERT,210.35,304.48,60.043,1545309904,"201051344000890","174011545737251",0.00,5.50,0,299.97,306.28,0.0,0.0,0.000,1192293.4,1192293.4,5272,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545309915,29180.00
12/20/2018 07:45,2,0.000,ALERT,211.48,305.98,60.038,1545309904,"201051344000988","174011545737251",0.00,5.00,0,300.57,307.18,0.0,0.0,0.000,935028.2,935028.2,1588,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309916,29181.00
12/20/2018 07:45,2,0.000,ALERT,211.03,304.78,59.996,1545309904,"201051344000582","174011545737251",0.00,4.00,0,300.87,306.28,0.0,0.0,0.000,1172313.4,1172313.4,5270,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309918,29182.00
12/20/2018 07:45,2,0.000,ALERT,211.70,306.88,60.070,1545309904,"201051344000868","174011545737251",0.00,4.50,0,303.88,308.69,0.0,0.0,0.000,1184299.7,1184299.7,29148,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545309920,29183.00
12/20/2018 07:45,2,0.000,ALERT,212.16,306.88,60.038,1545309904,"201051344000576","174011545737251",0.00,4.50,0,302.98,308.09,0.0,0.0,0.000,1197481.3,1197481.3,1613,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309922,29184.00
12/20/2018 07:45,2,0.000,ALERT,211.70,305.98,60.028,1545309904,"201051344001158","174011545737251",0.00,4.00,0,302.37,307.18,0.0,0.0,0.000,1177958.9,1177958.9,1587,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545309924,29185.00
12/20/2018 07:45,2,0.000,ALERT,210.57,303.28,60.038,1545309904,"201051344000917","174011545737251",0.00,6.00,0,298.77,304.78,0.0,0.0,0.000,1188957.8,1188957.8,5296,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545309925,29186.00
12/20/2018 07:45,2,0.000,ALERT,210.57,303.28,60.012,1545309904,"201051344000417","174011545737251",0.00,5.00,0,298.77,304.78,0.0,0.0,0.000,965824.8,965824.8,5292,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309927,29187.00
12/20/2018 07:45,2,0.000,ALERT,210.80,303.88,60.017,1545309904,"201051344000685","174011545737251",0.00,5.00,0,299.37,305.38,0.0,0.0,0.000,1193326.6,1193326.6,5273,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545309929,29188.00
12/20/2018 07:45,2,0.000,ALERT,210.57,303.28,60.038,1545309904,"201051344000651","174011545737251",0.00,3.70,0,299.37,305.08,0.0,0.0,0.000,1187134.6,1187134.6,5283,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309931,29189.00
12/20/2018 07:45,2,0.000,ALERT,211.48,306.88,60.017,1545309904,"201051344000594","174011545737251",0.00,5.00,0,302.98,308.09,0.0,0.0,0.000,1202094.1,1202094.1,29091,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545309933,29190.00
12/20/2018 07:45,2,0.000,ALERT,211.70,305.98,60.006,1545309904,"201051344000469","174011545737251",0.00,4.00,0,302.68,307.48,0.0,0.0,0.000,1186594.4,1186594.4,1586,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309934,29191.00
12/20/2018 07:45,2,0.000,ALERT,210.57,304.18,60.065,1545309904,"201051344000585","174011545737251",0.00,5.50,0,299.37,305.68,0.0,0.0,0.000,1202016.0,1202016.0,5322,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309936,29192.00
12/20/2018 07:45,2,0.000,ALERT,212.16,305.98,60.033,1545309904,"201051344000853","174011545737251",0.00,4.50,0,303.58,307.78,0.0,0.0,0.000,1202115.5,1202115.5,1586,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309938,29193.00
12/20/2018 07:45,2,0.000,ALERT,210.80,304.18,60.075,1545309904,"201051344001145","174011545737251",0.00,4.50,0,299.97,305.98,0.0,0.0,0.000,1200785.6,1200785.6,5267,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309940,29194.00
12/20/2018 07:45,2,0.000,ALERT,210.57,303.88,60.038,1545309904,"201051344000438","174011545737251",0.00,4.50,0,299.97,305.98,0.0,0.0,0.000,1194727.2,1194727.2,5280,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309942,29195.00
12/20/2018 07:45,2,0.000,ALERT,210.12,303.88,60.033,1545309904,"201051344001135","174011545737251",0.00,4.50,0,299.97,305.98,0.0,0.0,0.000,1183396.9,1183396.9,5265,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309944,29196.00
12/20/2018 07:45,2,0.000,ALERT,211.70,306.28,60.033,1545309904,"201051344000983","174011545737251",0.00,5.00,0,303.58,308.09,0.0,0.0,0.000,1201809.5,1201809.5,1584,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545309945,29197.00
12/20/2018 07:45,2,0.000,ALERT,210.57,303.58,60.033,1545309904,"201051344001203","174011545737251",0.00,4.50,0,299.97,307.18,0.0,0.0,0.000,1192009.6,1192009.6,5341,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309947,29198.00
12/20/2018 07:45,2,0.000,ALERT,210.57,304.18,60.038,1545309904,"201051344001230","174011545737251",0.00,4.50,0,300.27,305.68,0.0,0.0,0.000,1186383.8,1186383.8,5295,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309949,29199.00
12/20/2018 07:45,2,0.000,ALERT,210.35,303.88,59.985,1545309904,"201051344000646","174011545737251",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,1181324.8,1181324.8,5280,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309951,29200.00
12/20/2018 07:45,2,0.000,ALERT,211.93,305.68,60.038,1545309904,"201051344000867","174011545737251",0.00,5.50,0,302.07,308.09,0.0,0.0,0.000,1183110.0,1183110.0,29145,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545309953,29201.00
12/20/2018 07:45,2,0.000,ALERT,212.38,305.68,60.075,1545309904,"201051344000633","174011545737251",0.00,4.50,0,301.17,306.88,0.0,0.0,0.000,1182103.8,1182103.8,29157,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309955,29202.00
12/20/2018 07:45,2,0.000,ALERT,210.12,303.88,60.043,1545309904,"201051344000955","174011545737251",0.00,5.00,0,299.67,305.38,0.0,0.0,0.000,1199868.2,1199868.2,5300,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309956,29203.00
12/20/2018 07:45,2,0.000,ALERT,211.70,305.38,60.038,1545309904,"201051344000648","174011545737251",0.00,4.00,0,302.07,307.48,0.0,0.0,0.000,1190068.6,1190068.6,29125,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309958,29204.00
12/20/2018 07:45,2,0.000,ALERT,212.16,305.98,60.033,1545309904,"201051344000645","174011545737251",0.00,5.50,0,302.98,307.78,0.0,0.0,0.000,1194323.1,1194323.1,29141,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309960,29205.00
12/20/2018 07:45,2,0.000,ALERT,211.70,306.58,60.065,1545309904,"201051344000569","174011545737251",0.00,5.00,0,303.58,308.69,0.0,0.0,0.000,1211566.5,1211566.5,1450,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545309962,29206.00
12/20/2018 08:00,2,0.000,ALERT,211.70,306.88,60.054,1545310804,"201051344000579","174011545737251",0.00,5.00,0,304.48,308.99,0.0,0.0,0.000,1211186.6,1211186.6,1589,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310807,29207.00
12/20/2018 08:00,2,0.000,ALERT,209.67,302.07,60.006,1545310804,"201051344001025","174011545737251",0.00,4.00,0,300.57,305.98,0.0,0.0,0.000,1195985.3,1195985.3,5329,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310809,29208.00
12/20/2018 08:00,2,0.000,ALERT,209.90,302.98,60.006,1545310804,"201051344001093","174011545737251",0.00,6.00,0,300.87,305.68,0.0,0.0,0.000,1187769.5,1187769.5,5336,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310811,29209.00
12/20/2018 08:00,2,0.000,ALERT,211.48,306.58,60.012,1545310804,"201051344000458","174011545737251",0.00,6.00,0,303.88,308.99,0.0,0.0,0.000,1197498.1,1197498.1,1588,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310812,29210.00
12/20/2018 08:00,2,0.000,ALERT,209.67,303.28,60.033,1545310804,"201051344000890","174011545737251",0.00,5.50,0,301.77,306.58,0.0,0.0,0.000,1192293.4,1192293.4,5274,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310814,29211.00
12/20/2018 08:00,2,0.000,ALERT,211.48,306.28,60.006,1545310804,"201051344000988","174011545737251",0.00,5.00,0,301.17,307.78,0.0,0.0,0.000,935028.2,935028.2,1590,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545310816,29212.00
12/20/2018 08:00,2,0.000,ALERT,210.35,303.88,60.022,1545310804,"201051344000582","174011545737251",0.00,4.00,0,301.77,306.58,0.0,0.0,0.000,1172313.4,1172313.4,5272,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310818,29213.00
12/20/2018 08:00,2,0.000,ALERT,211.70,307.18,60.054,1545310804,"201051344000868","174011545737251",0.00,4.50,0,304.48,309.29,0.0,0.0,0.000,1184299.7,1184299.7,29150,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310820,29214.00
12/20/2018 08:00,2,0.000,ALERT,212.16,307.18,60.012,1545310804,"201051344000576","174011545737251",0.00,5.00,0,303.88,308.69,0.0,0.0,0.000,1197481.3,1197481.3,1615,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310821,29215.00
12/20/2018 08:00,2,0.000,ALERT,211.70,306.28,59.959,1545310804,"201051344001158","174011545737251",0.00,4.00,0,303.28,307.78,0.0,0.0,0.000,1177958.9,1177958.9,1589,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545310823,29216.00
12/20/2018 08:00,2,0.000,ALERT,210.12,302.37,60.006,1545310804,"201051344000917","174011545737251",0.00,6.00,0,299.67,305.08,0.0,0.0,0.000,1188957.8,1188957.8,5298,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545310825,29217.00
12/20/2018 08:00,2,0.000,ALERT,210.12,302.37,60.038,1545310804,"201051344000417","174011545737251",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,965824.8,965824.8,5294,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310827,29218.00
12/20/2018 08:00,2,0.000,ALERT,210.12,302.98,59.980,1545310804,"201051344000685","174011545737251",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,1193326.6,1193326.6,5275,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310829,29219.00
12/20/2018 08:00,2,0.000,ALERT,210.12,302.07,59.975,1545310804,"201051344000651","174011545737251",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,1187134.6,1187134.6,5285,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310831,29220.00
12/20/2018 08:00,2,0.000,ALERT,211.25,307.18,60.006,1545310804,"201051344000594","174011545737251",0.00,5.00,0,303.28,308.39,0.0,0.0,0.000,1202094.1,1202094.1,29093,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545310832,29221.00
12/20/2018 08:00,2,0.000,ALERT,211.70,306.28,60.001,1545310804,"201051344000469","174011545737251",0.00,4.00,0,302.68,307.78,0.0,0.0,0.000,1186594.4,1186594.4,1588,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310834,29222.00
12/20/2018 08:00,2,0.000,ALERT,210.12,303.28,59.964,1545310804,"201051344000585","174011545737251",0.00,5.00,0,300.57,305.68,0.0,0.0,0.000,1202016.0,1202016.0,5324,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545310836,29223.00
12/20/2018 08:00,2,0.000,ALERT,212.16,306.28,60.001,1545310804,"201051344000853","174011545737251",0.00,4.50,0,303.88,308.39,0.0,0.0,0.000,1202115.5,1202115.5,1588,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310838,29224.00
12/20/2018 08:00,2,0.000,ALERT,210.12,303.28,60.006,1545310804,"201051344001145","174011545737251",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,1200785.6,1200785.6,5269,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310840,29225.00
12/20/2018 08:00,2,0.000,ALERT,209.90,302.98,60.001,1545310804,"201051344000438","174011545737251",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,1194727.2,1194727.2,5282,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310842,29226.00
12/20/2018 08:00,2,0.000,ALERT,209.67,302.98,60.006,1545310804,"201051344001135","174011545737251",0.00,4.50,0,301.17,306.28,0.0,0.0,0.000,1183396.9,1183396.9,5267,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310844,29227.00
12/20/2018 08:00,2,0.000,ALERT,211.48,306.58,60.012,1545310804,"201051344000983","174011545737251",0.00,5.00,0,303.88,308.69,0.0,0.0,0.000,1201809.5,1201809.5,1586,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310845,29228.00
12/20/2018 08:00,2,0.000,ALERT,209.90,302.68,59.975,1545310804,"201051344001203","174011545737251",0.00,4.50,0,300.87,307.18,0.0,0.0,0.000,1192009.6,1192009.6,5343,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310847,29229.00
