ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2018 08:00,2,0.000,ALERT,209.90,303.28,59.990,1545310804,"201051344001230","174011545737251",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,1186383.8,1186383.8,5297,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545310849,29230.00
12/20/2018 08:00,2,0.000,ALERT,209.67,302.68,60.049,1545310804,"201051344000646","174011545737251",0.00,4.50,0,300.27,305.68,0.0,0.0,0.000,1181324.8,1181324.8,5282,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310851,29231.00
12/20/2018 08:00,2,0.000,ALERT,211.93,305.98,60.033,1545310804,"201051344000867","174011545737251",0.00,5.50,0,302.98,308.69,0.0,0.0,0.000,1183110.0,1183110.0,29147,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545310853,29232.00
12/20/2018 08:00,2,0.000,ALERT,212.38,306.28,59.985,1545310804,"201051344000633","174011545737251",0.00,4.50,0,302.07,307.48,0.0,0.0,0.000,1182103.8,1182103.8,29159,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310854,29233.00
12/20/2018 08:00,2,0.000,ALERT,209.44,302.98,60.001,1545310804,"201051344000955","174011545737251",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,1199868.2,1199868.2,5302,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310856,29234.00
12/20/2018 08:00,2,0.000,ALERT,211.70,305.68,59.980,1545310804,"201051344000648","174011545737251",0.00,4.00,0,302.98,308.09,0.0,0.0,0.000,1190068.6,1190068.6,29127,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545310858,29235.00
12/20/2018 08:00,2,0.000,ALERT,211.93,306.28,60.006,1545310804,"201051344000645","174011545737251",0.00,5.50,0,303.58,308.09,0.0,0.0,0.000,1194323.1,1194323.1,29143,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310860,29236.00
12/20/2018 08:00,2,0.000,ALERT,211.70,306.88,60.012,1545310804,"201051344000569","174011545737251",0.00,5.00,0,304.48,309.29,0.0,0.0,0.000,1211566.5,1211566.5,1452,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545310862,29237.00
12/20/2018 08:15,2,0.000,ALERT,212.16,307.18,59.996,1545311703,"201051344000579","174011545737251",0.00,5.00,0,303.28,308.99,0.0,0.0,0.000,1211186.6,1211186.6,1591,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311706,29238.00
12/20/2018 08:15,2,0.000,ALERT,210.35,303.28,60.043,1545311703,"201051344001025","174011545737251",0.00,4.00,0,298.77,305.98,0.0,0.0,0.000,1195985.3,1195985.3,5331,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311708,29239.00
12/20/2018 08:15,2,0.000,ALERT,210.57,303.88,60.043,1545311703,"201051344001093","174011545737251",0.00,5.50,0,299.07,305.38,0.0,0.0,0.000,1187769.5,1187769.5,5338,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545311710,29240.00
12/20/2018 08:15,2,0.000,ALERT,212.16,306.88,60.043,1545311703,"201051344000458","174011545737251",0.00,6.00,0,302.68,308.99,0.0,0.0,0.000,1197498.1,1197498.1,1590,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311712,29241.00
12/20/2018 08:15,2,0.000,ALERT,210.35,304.48,60.038,1545311703,"201051344000890","174011545737251",0.00,5.50,0,299.97,306.28,0.0,0.0,0.000,1192293.4,1192293.4,5276,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311714,29242.00
12/20/2018 08:15,2,0.000,ALERT,212.16,306.58,60.033,1545311703,"201051344000988","174011545737251",0.00,5.00,0,299.97,307.78,0.0,0.0,0.000,935028.2,935028.2,1592,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311715,29243.00
12/20/2018 08:15,2,0.000,ALERT,211.03,305.08,60.065,1545311703,"201051344000582","174011545737251",0.00,4.00,0,300.27,306.28,0.0,0.0,0.000,1172313.4,1172313.4,5274,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311717,29244.00
12/20/2018 08:15,2,0.000,ALERT,212.16,307.18,60.043,1545311703,"201051344000868","174011545737251",0.00,4.50,0,303.28,309.29,0.0,0.0,0.000,1184299.7,1184299.7,29152,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545311719,29245.00
12/20/2018 08:15,2,0.000,ALERT,212.61,307.18,60.038,1545311703,"201051344000576","174011545737251",0.00,4.50,0,302.68,308.69,0.0,0.0,0.000,1197481.3,1197481.3,1617,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311721,29246.00
12/20/2018 08:15,2,0.000,ALERT,212.38,306.58,59.990,1545311703,"201051344001158","174011545737251",0.00,4.00,0,302.07,307.78,0.0,0.0,0.000,1177958.9,1177958.9,1591,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311723,29247.00
12/20/2018 08:15,2,0.000,ALERT,210.57,303.58,59.990,1545311703,"201051344000917","174011545737251",0.00,6.00,0,298.17,304.78,0.0,0.0,0.000,1188957.8,1188957.8,5300,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545311724,29248.00
12/20/2018 08:15,2,0.000,ALERT,210.57,303.58,60.028,1545311703,"201051344000417","174011545737251",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,965824.8,965824.8,5296,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311726,29249.00
12/20/2018 08:15,2,0.000,ALERT,210.80,304.18,60.070,1545311703,"201051344000685","174011545737251",0.00,5.00,0,299.37,305.38,0.0,0.0,0.000,1193326.6,1193326.6,5277,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545311728,29250.00
12/20/2018 08:15,2,0.000,ALERT,210.57,303.28,60.043,1545311703,"201051344000651","174011545737251",0.00,3.70,0,298.77,304.78,0.0,0.0,0.000,1187134.6,1187134.6,5287,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311730,29251.00
12/20/2018 08:15,2,0.000,ALERT,211.93,307.18,60.075,1545311703,"201051344000594","174011545737251",0.00,4.50,0,302.37,308.39,0.0,0.0,0.000,1202094.1,1202094.1,29095,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311732,29252.00
12/20/2018 08:15,2,0.000,ALERT,212.38,306.58,60.038,1545311703,"201051344000469","174011545737251",0.00,3.70,0,301.47,307.78,0.0,0.0,0.000,1186594.4,1186594.4,1590,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311734,29253.00
12/20/2018 08:15,2,0.000,ALERT,210.57,304.18,60.022,1545311703,"201051344000585","174011545737251",0.00,5.00,0,298.77,305.38,0.0,0.0,0.000,1202016.0,1202016.0,5326,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311735,29254.00
12/20/2018 08:15,2,0.000,ALERT,212.83,306.58,60.043,1545311703,"201051344000853","174011545737251",0.00,4.50,0,302.68,308.39,0.0,0.0,0.000,1202115.5,1202115.5,1590,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311737,29255.00
12/20/2018 08:15,2,0.000,ALERT,210.80,304.18,60.043,1545311703,"201051344001145","174011545737251",0.00,4.50,0,299.67,305.98,0.0,0.0,0.000,1200785.6,1200785.6,5271,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311739,29256.00
12/20/2018 08:15,2,0.000,ALERT,210.57,304.18,60.038,1545311703,"201051344000438","174011545737251",0.00,4.00,0,299.37,305.68,0.0,0.0,0.000,1194727.2,1194727.2,5284,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311741,29257.00
12/20/2018 08:15,2,0.000,ALERT,210.12,304.18,60.043,1545311703,"201051344001135","174011545737251",0.00,4.50,0,299.37,305.98,0.0,0.0,0.000,1183396.9,1183396.9,5269,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311743,29258.00
12/20/2018 08:15,2,0.000,ALERT,212.16,306.88,60.049,1545311703,"201051344000983","174011545737251",0.00,5.00,0,302.68,308.99,0.0,0.0,0.000,1201809.5,1201809.5,1588,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311744,29259.00
12/20/2018 08:15,2,0.000,ALERT,210.57,303.58,60.033,1545311703,"201051344001203","174011545737251",0.00,4.50,0,299.07,307.18,0.0,0.0,0.000,1192009.6,1192009.6,5345,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545311746,29260.00
12/20/2018 08:15,2,0.000,ALERT,210.35,304.48,60.033,1545311703,"201051344001230","174011545737251",0.00,5.00,0,299.67,305.68,0.0,0.0,0.000,1186383.8,1186383.8,5299,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311748,29261.00
12/20/2018 08:15,2,0.000,ALERT,210.12,303.88,60.070,1545311703,"201051344000646","174011545737251",0.00,4.50,0,298.77,305.08,0.0,0.0,0.000,1181324.8,1181324.8,5284,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545311750,29262.00
12/20/2018 08:15,2,0.000,ALERT,212.61,306.28,60.033,1545311703,"201051344000867","174011545737251",0.00,5.50,0,301.77,308.99,0.0,0.0,0.000,1183110.0,1183110.0,29149,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311752,29263.00
12/20/2018 08:15,2,0.000,ALERT,212.83,306.58,60.001,1545311703,"201051344000633","174011545737251",0.00,4.50,0,300.87,307.78,0.0,0.0,0.000,1182103.8,1182103.8,29161,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545311754,29264.00
12/20/2018 08:15,2,0.000,ALERT,210.12,304.18,60.001,1545311703,"201051344000955","174011545737251",0.00,4.50,0,299.37,305.38,0.0,0.0,0.000,1199868.2,1199868.2,5304,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311755,29265.00
12/20/2018 08:15,2,0.000,ALERT,212.38,305.98,60.038,1545311703,"201051344000648","174011545737251",0.00,4.00,0,302.07,308.09,0.0,0.0,0.000,1190068.6,1190068.6,29129,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311757,29266.00
12/20/2018 08:15,2,0.000,ALERT,212.61,306.58,60.012,1545311703,"201051344000645","174011545737251",0.00,5.00,0,302.37,308.09,0.0,0.0,0.000,1194323.1,1194323.1,29145,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311759,29267.00
12/20/2018 08:15,2,0.000,ALERT,212.38,307.18,60.038,1545311703,"201051344000569","174011545737251",0.00,4.50,0,303.28,309.29,0.0,0.0,0.000,1211566.5,1211566.5,1454,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545311761,29268.00
12/20/2018 08:30,2,0.000,ALERT,211.93,307.48,60.043,1545312604,"201051344000579","174011545737251",0.00,5.00,0,305.08,308.99,0.0,0.0,0.000,1211186.6,1211186.6,1593,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545312607,29269.00
12/20/2018 08:30,2,0.000,ALERT,209.67,302.37,60.038,1545312604,"201051344001025","174011545737251",0.00,4.00,0,300.27,305.98,0.0,0.0,0.000,1195985.3,1195985.3,5333,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312609,29270.00
12/20/2018 08:30,2,0.000,ALERT,209.90,302.98,60.038,1545312604,"201051344001093","174011545737251",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,1187769.5,1187769.5,5340,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312611,29271.00
12/20/2018 08:30,2,0.000,ALERT,211.70,306.88,60.038,1545312604,"201051344000458","174011545737251",0.00,6.00,0,304.48,309.29,0.0,0.0,0.000,1197498.1,1197498.1,1592,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312612,29272.00
12/20/2018 08:30,2,0.000,ALERT,209.90,303.58,60.043,1545312604,"201051344000890","174011545737251",0.00,5.50,0,301.17,306.58,0.0,0.0,0.000,1192293.4,1192293.4,5278,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545312614,29273.00
12/20/2018 08:30,2,0.000,ALERT,211.70,306.58,60.043,1545312604,"201051344000988","174011545737251",0.00,5.00,0,301.77,308.09,0.0,0.0,0.000,935028.2,935028.2,1594,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545312616,29274.00
12/20/2018 08:30,2,0.000,ALERT,210.35,303.88,60.043,1545312604,"201051344000582","174011545737251",0.00,4.00,0,301.47,306.28,0.0,0.0,0.000,1172313.4,1172313.4,5276,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312618,29275.00
12/20/2018 08:30,2,0.000,ALERT,211.93,307.48,60.038,1545312604,"201051344000868","174011545737251",0.00,4.50,0,305.08,309.29,0.0,0.0,0.000,1184299.7,1184299.7,29154,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312620,29276.00
12/20/2018 08:30,2,0.000,ALERT,212.38,307.48,60.038,1545312604,"201051344000576","174011545737251",0.00,4.50,0,304.18,308.99,0.0,0.0,0.000,1197481.3,1197481.3,1619,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545312622,29277.00
12/20/2018 08:30,2,0.000,ALERT,211.93,306.88,60.017,1545312604,"201051344001158","174011545737251",0.00,4.00,0,303.88,308.09,0.0,0.0,0.000,1177958.9,1177958.9,1593,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312623,29278.00
12/20/2018 08:30,2,0.000,ALERT,210.12,302.68,60.070,1545312604,"201051344000917","174011545737251",0.00,6.00,0,299.37,304.78,0.0,0.0,0.000,1188957.8,1188957.8,5302,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312625,29279.00
12/20/2018 08:30,2,0.000,ALERT,210.12,302.37,60.038,1545312604,"201051344000417","174011545737251",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,965824.8,965824.8,5298,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312627,29280.00
12/20/2018 08:30,2,0.000,ALERT,210.35,302.98,60.038,1545312604,"201051344000685","174011545737251",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,1193326.6,1193326.6,5279,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545312629,29281.00
12/20/2018 08:30,2,0.000,ALERT,210.12,302.37,60.038,1545312604,"201051344000651","174011545737251",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,1187134.6,1187134.6,5289,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312631,29282.00
12/20/2018 08:30,2,0.000,ALERT,211.70,307.48,60.038,1545312604,"201051344000594","174011545737251",0.00,4.50,0,303.88,308.69,0.0,0.0,0.000,1202094.1,1202094.1,29097,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545312632,29283.00
12/20/2018 08:30,2,0.000,ALERT,211.93,306.88,59.996,1545312604,"201051344000469","174011545737251",0.00,3.70,0,303.28,308.09,0.0,0.0,0.000,1186594.4,1186594.4,1592,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312634,29284.00
12/20/2018 08:30,2,0.000,ALERT,210.12,303.28,60.033,1545312604,"201051344000585","174011545737251",0.00,5.00,0,300.27,305.98,0.0,0.0,0.000,1202016.0,1202016.0,5328,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312636,29285.00
12/20/2018 08:30,2,0.000,ALERT,212.38,306.88,60.049,1545312604,"201051344000853","174011545737251",0.00,4.50,0,304.48,308.39,0.0,0.0,0.000,1202115.5,1202115.5,1592,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545312638,29286.00
12/20/2018 08:30,2,0.000,ALERT,210.12,303.28,60.033,1545312604,"201051344001145","174011545737251",0.00,4.50,0,301.17,306.28,0.0,0.0,0.000,1200785.6,1200785.6,5273,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312640,29287.00
12/20/2018 08:30,2,0.000,ALERT,210.12,302.98,60.043,1545312604,"201051344000438","174011545737251",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,1194727.2,1194727.2,5286,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312642,29288.00
12/20/2018 08:30,2,0.000,ALERT,209.67,302.98,60.038,1545312604,"201051344001135","174011545737251",0.00,4.50,0,300.87,305.98,0.0,0.0,0.000,1183396.9,1183396.9,5271,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545312643,29289.00
12/20/2018 08:30,2,0.000,ALERT,211.93,306.88,60.081,1545312604,"201051344000983","174011545737251",0.00,5.00,0,304.48,308.99,0.0,0.0,0.000,1201809.5,1201809.5,1590,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312645,29290.00
12/20/2018 08:30,2,0.000,ALERT,210.12,302.68,60.049,1545312604,"201051344001203","174011545737251",0.00,4.50,0,300.57,307.18,0.0,0.0,0.000,1192009.6,1192009.6,5347,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312647,29291.00
12/20/2018 08:30,2,0.000,ALERT,209.90,303.28,60.043,1545312604,"201051344001230","174011545737251",0.00,5.00,0,300.87,305.68,0.0,0.0,0.000,1186383.8,1186383.8,5301,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312649,29292.00
12/20/2018 08:30,2,0.000,ALERT,209.67,302.98,60.043,1545312604,"201051344000646","174011545737251",0.00,4.50,0,299.97,305.38,0.0,0.0,0.000,1181324.8,1181324.8,5286,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312651,29293.00
12/20/2018 08:30,2,0.000,ALERT,212.16,306.28,60.033,1545312604,"201051344000867","174011545737251",0.00,5.50,0,303.88,308.99,0.0,0.0,0.000,1183110.0,1183110.0,29151,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545312653,29294.00
12/20/2018 08:30,2,0.000,ALERT,212.61,306.58,60.001,1545312604,"201051344000633","174011545737251",0.00,4.50,0,302.68,307.78,0.0,0.0,0.000,1182103.8,1182103.8,29163,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312654,29295.00
12/20/2018 08:30,2,0.000,ALERT,209.44,302.98,60.001,1545312604,"201051344000955","174011545737251",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,1199868.2,1199868.2,5306,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312656,29296.00
12/20/2018 08:30,2,0.000,ALERT,212.16,306.28,60.033,1545312604,"201051344000648","174011545737251",0.00,3.70,0,303.88,308.39,0.0,0.0,0.000,1190068.6,1190068.6,29131,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312658,29297.00
12/20/2018 08:30,2,0.000,ALERT,212.38,306.58,60.038,1545312604,"201051344000645","174011545737251",0.00,5.00,0,304.18,308.39,0.0,0.0,0.000,1194323.1,1194323.1,29147,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312660,29298.00
12/20/2018 08:30,2,0.000,ALERT,211.93,307.48,60.038,1545312604,"201051344000569","174011545737251",0.00,4.50,0,305.08,309.29,0.0,0.0,0.000,1211566.5,1211566.5,1456,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545312662,29299.00
12/20/2018 08:45,2,0.000,ALERT,212.16,307.18,60.001,1545313504,"201051344000579","174011545737251",0.00,5.00,0,304.48,309.89,0.0,0.0,0.000,1211186.6,1211186.6,1595,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313507,29300.00
12/20/2018 08:45,2,0.000,ALERT,210.12,302.98,60.001,1545313504,"201051344001025","174011545737251",0.00,4.00,0,299.97,305.38,0.0,0.0,0.000,1195985.3,1195985.3,5335,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313508,29301.00
12/20/2018 08:45,2,0.000,ALERT,210.12,303.58,60.022,1545313504,"201051344001093","174011545737251",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,1187769.5,1187769.5,5342,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313510,29302.00
12/20/2018 08:45,2,0.000,ALERT,212.16,306.88,60.001,1545313504,"201051344000458","174011545737251",0.00,6.00,0,303.88,309.89,0.0,0.0,0.000,1197498.1,1197498.1,1594,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313512,29303.00
12/20/2018 08:45,2,0.000,ALERT,210.12,303.88,59.996,1545313504,"201051344000890","174011545737251",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,1192293.4,1192293.4,5280,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313514,29304.00
12/20/2018 08:45,2,0.000,ALERT,211.93,306.58,60.001,1545313504,"201051344000988","174011545737251",0.00,5.00,0,301.17,308.69,0.0,0.0,0.000,935028.2,935028.2,1596,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545313516,29305.00
12/20/2018 08:45,2,0.000,ALERT,210.57,304.48,60.001,1545313504,"201051344000582","174011545737251",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,1172313.4,1172313.4,5278,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313518,29306.00
12/20/2018 08:45,2,0.000,ALERT,212.16,307.18,59.975,1545313504,"201051344000868","174011545737251",0.00,4.50,0,304.48,309.89,0.0,0.0,0.000,1184299.7,1184299.7,29156,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313520,29307.00
12/20/2018 08:45,2,0.000,ALERT,212.61,307.18,60.001,1545313504,"201051344000576","174011545737251",0.00,4.00,0,303.88,309.29,0.0,0.0,0.000,1197481.3,1197481.3,1621,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313522,29308.00
12/20/2018 08:45,2,0.000,ALERT,212.38,306.58,60.006,1545313504,"201051344001158","174011545737251",0.00,4.00,0,303.28,308.69,0.0,0.0,0.000,1177958.9,1177958.9,1595,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313523,29309.00
12/20/2018 08:45,2,0.000,ALERT,210.35,303.28,60.017,1545313504,"201051344000917","174011545737251",0.00,6.00,0,299.07,304.48,0.0,0.0,0.000,1188957.8,1188957.8,5304,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313525,29310.00
12/20/2018 08:45,2,0.000,ALERT,210.35,303.28,60.038,1545313504,"201051344000417","174011545737251",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,965824.8,965824.8,5300,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313527,29311.00
12/20/2018 08:45,2,0.000,ALERT,210.57,303.88,60.038,1545313504,"201051344000685","174011545737251",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,1193326.6,1193326.6,5281,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313529,29312.00
12/20/2018 08:45,2,0.000,ALERT,210.35,302.98,60.001,1545313504,"201051344000651","174011545737251",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,1187134.6,1187134.6,5291,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313531,29313.00
12/20/2018 08:45,2,0.000,ALERT,211.93,307.48,60.006,1545313504,"201051344000594","174011545737251",0.00,4.50,0,303.58,309.59,0.0,0.0,0.000,1202094.1,1202094.1,29099,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545313533,29314.00
12/20/2018 08:45,2,0.000,ALERT,212.38,306.58,60.028,1545313504,"201051344000469","174011545737251",0.00,4.00,0,302.68,308.69,0.0,0.0,0.000,1186594.4,1186594.4,1594,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313535,29315.00
12/20/2018 08:45,2,0.000,ALERT,210.35,303.58,59.969,1545313504,"201051344000585","174011545737251",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,1202016.0,1202016.0,5330,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313536,29316.00
12/20/2018 08:45,2,0.000,ALERT,212.83,306.58,60.059,1545313504,"201051344000853","174011545737251",0.00,4.00,0,303.88,309.29,0.0,0.0,0.000,1202115.5,1202115.5,1594,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313538,29317.00
12/20/2018 08:45,2,0.000,ALERT,210.35,303.88,60.006,1545313504,"201051344001145","174011545737251",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,1200785.6,1200785.6,5275,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313540,29318.00
12/20/2018 08:45,2,0.000,ALERT,210.35,303.58,60.001,1545313504,"201051344000438","174011545737251",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,1194727.2,1194727.2,5288,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313542,29319.00
12/20/2018 08:45,2,0.000,ALERT,209.90,303.58,59.959,1545313504,"201051344001135","174011545737251",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,1183396.9,1183396.9,5273,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313544,29320.00
12/20/2018 08:45,2,0.000,ALERT,212.16,306.88,60.001,1545313504,"201051344000983","174011545737251",0.00,5.00,0,303.88,309.59,0.0,0.0,0.000,1201809.5,1201809.5,1592,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313546,29321.00
12/20/2018 08:45,2,0.000,ALERT,210.35,303.28,60.001,1545313504,"201051344001203","174011545737251",0.00,4.50,0,300.27,306.58,0.0,0.0,0.000,1192009.6,1192009.6,5349,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545313547,29322.00
12/20/2018 08:45,2,0.000,ALERT,210.12,304.18,59.996,1545313504,"201051344001230","174011545737251",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,1186383.8,1186383.8,5303,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313549,29323.00
12/20/2018 08:45,2,0.000,ALERT,209.90,303.58,60.043,1545313504,"201051344000646","174011545737251",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,1181324.8,1181324.8,5288,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545313551,29324.00
12/20/2018 08:45,2,0.000,ALERT,212.38,306.28,59.996,1545313504,"201051344000867","174011545737251",0.00,5.50,0,303.28,309.29,0.0,0.0,0.000,1183110.0,1183110.0,29153,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313553,29325.00
12/20/2018 08:45,2,0.000,ALERT,212.83,306.28,60.001,1545313504,"201051344000633","174011545737251",0.00,4.50,0,302.07,308.69,0.0,0.0,0.000,1182103.8,1182103.8,29165,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313555,29326.00
12/20/2018 08:45,2,0.000,ALERT,209.90,303.58,60.001,1545313504,"201051344000955","174011545737251",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,1199868.2,1199868.2,5308,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545313556,29327.00
12/20/2018 08:45,2,0.000,ALERT,212.38,305.98,59.980,1545313504,"201051344000648","174011545737251",0.00,3.70,0,303.28,309.29,0.0,0.0,0.000,1190068.6,1190068.6,29133,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545313558,29328.00
12/20/2018 08:45,2,0.000,ALERT,212.61,306.58,60.022,1545313504,"201051344000645","174011545737251",0.00,5.00,0,303.88,308.99,0.0,0.0,0.000,1194323.1,1194323.1,29149,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313560,29329.00
12/20/2018 08:45,2,0.000,ALERT,212.38,307.18,60.001,1545313504,"201051344000569","174011545737251",0.00,4.50,0,304.48,309.89,0.0,0.0,0.000,1211566.5,1211566.5,1458,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545313562,29330.00
12/20/2018 09:00,2,0.000,ALERT,213.06,308.69,59.969,1545314404,"201051344000579","174011545737251",0.00,5.00,0,304.48,310.19,0.0,0.0,0.000,1211186.6,1211186.6,1597,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545314407,29331.00
12/20/2018 09:00,2,0.000,ALERT,211.25,304.48,59.996,1545314404,"201051344001025","174011545737251",0.00,4.00,0,300.27,307.18,0.0,0.0,0.000,1195985.3,1195985.3,5337,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314409,29332.00
12/20/2018 09:00,2,0.000,ALERT,211.48,305.38,59.996,1545314404,"201051344001093","174011545737251",0.00,5.50,0,300.57,306.58,0.0,0.0,0.000,1187769.5,1187769.5,5344,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314411,29333.00
12/20/2018 09:00,2,0.000,ALERT,213.06,307.78,60.001,1545314404,"201051344000458","174011545737251",0.00,6.00,0,303.88,310.19,0.0,0.0,0.000,1197498.1,1197498.1,1596,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545314412,29334.00
12/20/2018 09:00,2,0.000,ALERT,211.48,305.68,59.964,1545314404,"201051344000890","174011545737251",0.00,5.00,0,301.17,307.48,0.0,0.0,0.000,1192293.4,1192293.4,5282,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314414,29335.00
12/20/2018 09:00,2,0.000,ALERT,212.83,307.48,60.001,1545314404,"201051344000988","174011545737251",0.00,4.50,0,301.47,308.99,0.0,0.0,0.000,935028.2,935028.2,1598,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545314416,29336.00
12/20/2018 09:00,2,0.000,ALERT,211.93,306.28,60.001,1545314404,"201051344000582","174011545737251",0.00,4.00,0,301.47,307.48,0.0,0.0,0.000,1172313.4,1172313.4,5280,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314418,29337.00
12/20/2018 09:00,2,0.000,ALERT,213.06,308.69,60.012,1545314404,"201051344000868","174011545737251",0.00,4.50,0,304.48,310.19,0.0,0.0,0.000,1184299.7,1184299.7,29158,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314420,29338.00
12/20/2018 09:00,2,0.000,ALERT,213.51,308.39,59.996,1545314404,"201051344000576","174011545737251",0.00,4.50,0,303.88,309.59,0.0,0.0,0.000,1197481.3,1197481.3,1623,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314421,29339.00
12/20/2018 09:00,2,0.000,ALERT,213.06,307.48,60.006,1545314404,"201051344001158","174011545737251",0.00,4.00,0,303.58,308.99,0.0,0.0,0.000,1177958.9,1177958.9,1597,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314423,29340.00
12/20/2018 09:00,2,0.000,ALERT,211.70,304.78,59.996,1545314404,"201051344000917","174011545737251",0.00,6.00,0,299.67,306.28,0.0,0.0,0.000,1188957.8,1188957.8,5306,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314425,29341.00
12/20/2018 09:00,2,0.000,ALERT,211.70,304.78,60.059,1545314404,"201051344000417","174011545737251",0.00,4.50,0,300.27,305.98,0.0,0.0,0.000,965824.8,965824.8,5302,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314427,29342.00
12/20/2018 09:00,2,0.000,ALERT,211.93,305.08,59.996,1545314404,"201051344000685","174011545737251",0.00,5.00,0,300.57,306.58,0.0,0.0,0.000,1193326.6,1193326.6,5283,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314429,29343.00
12/20/2018 09:00,2,0.000,ALERT,211.70,304.78,60.012,1545314404,"201051344000651","174011545737251",0.00,3.70,0,300.27,306.28,0.0,0.0,0.000,1187134.6,1187134.6,5293,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314430,29344.00
12/20/2018 09:00,2,0.000,ALERT,212.83,308.39,60.001,1545314404,"201051344000594","174011545737251",0.00,4.50,0,303.88,309.59,0.0,0.0,0.000,1202094.1,1202094.1,29101,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314432,29345.00
12/20/2018 09:00,2,0.000,ALERT,213.29,307.48,59.975,1545314404,"201051344000469","174011545737251",0.00,3.70,0,302.98,308.99,0.0,0.0,0.000,1186594.4,1186594.4,1596,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545314434,29346.00
12/20/2018 09:00,2,0.000,ALERT,211.70,305.38,60.006,1545314404,"201051344000585","174011545737251",0.00,5.00,0,300.27,306.88,0.0,0.0,0.000,1202016.0,1202016.0,5332,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545314436,29347.00
12/20/2018 09:00,2,0.000,ALERT,213.74,307.48,60.006,1545314404,"201051344000853","174011545737251",0.00,4.50,0,303.88,309.59,0.0,0.0,0.000,1202115.5,1202115.5,1596,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545314438,29348.00
12/20/2018 09:00,2,0.000,ALERT,211.70,305.68,60.001,1545314404,"201051344001145","174011545737251",0.00,4.50,0,301.17,307.48,0.0,0.0,0.000,1200785.6,1200785.6,5277,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314440,29349.00
12/20/2018 09:00,2,0.000,ALERT,211.70,305.38,60.006,1545314404,"201051344000438","174011545737251",0.00,4.00,0,300.87,307.18,0.0,0.0,0.000,1194727.2,1194727.2,5290,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314441,29350.00
12/20/2018 09:00,2,0.000,ALERT,211.25,305.38,60.001,1545314404,"201051344001135","174011545737251",0.00,4.00,0,300.87,307.18,0.0,0.0,0.000,1183396.9,1183396.9,5275,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314443,29351.00
12/20/2018 09:00,2,0.000,ALERT,213.06,308.09,60.006,1545314404,"201051344000983","174011545737251",0.00,5.00,0,304.18,309.89,0.0,0.0,0.000,1201809.5,1201809.5,1594,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314445,29352.00
12/20/2018 09:00,2,0.000,ALERT,211.70,305.08,59.975,1545314404,"201051344001203","174011545737251",0.00,4.50,0,300.57,308.39,0.0,0.0,0.000,1192009.6,1192009.6,5351,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314447,29353.00
12/20/2018 09:00,2,0.000,ALERT,211.48,305.68,60.033,1545314404,"201051344001230","174011545737251",0.00,4.50,0,301.17,306.88,0.0,0.0,0.000,1186383.8,1186383.8,5305,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314449,29354.00
12/20/2018 09:00,2,0.000,ALERT,211.25,305.08,59.996,1545314404,"201051344000646","174011545737251",0.00,4.50,0,300.27,306.28,0.0,0.0,0.000,1181324.8,1181324.8,5290,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545314450,29355.00
12/20/2018 09:00,2,0.000,ALERT,213.29,307.48,60.001,1545314404,"201051344000867","174011545737251",0.00,5.50,0,303.28,309.59,0.0,0.0,0.000,1183110.0,1183110.0,29155,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314452,29356.00
12/20/2018 09:00,2,0.000,ALERT,213.74,307.48,60.006,1545314404,"201051344000633","174011545737251",0.00,4.50,0,302.07,308.99,0.0,0.0,0.000,1182103.8,1182103.8,29167,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314454,29357.00
12/20/2018 09:00,2,0.000,ALERT,211.03,305.38,60.006,1545314404,"201051344000955","174011545737251",0.00,4.50,0,300.87,306.58,0.0,0.0,0.000,1199868.2,1199868.2,5310,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545314456,29358.00
12/20/2018 09:00,2,0.000,ALERT,213.29,307.18,59.959,1545314404,"201051344000648","174011545737251",0.00,3.70,0,303.28,309.29,0.0,0.0,0.000,1190068.6,1190068.6,29135,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314458,29359.00
12/20/2018 09:00,2,0.000,ALERT,213.51,307.78,60.043,1545314404,"201051344000645","174011545737251",0.00,5.00,0,303.88,309.29,0.0,0.0,0.000,1194323.1,1194323.1,29151,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545314460,29360.00
12/20/2018 09:00,2,0.000,ALERT,213.06,308.39,60.038,1545314404,"201051344000569","174011545737251",0.00,4.50,0,304.48,310.19,0.0,0.0,0.000,1211566.5,1211566.5,1460,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545314461,29361.00
12/20/2018 09:15,2,0.184,ALERT,213.51,308.99,60.017,1545315304,"201051344000579","174011545737251",22.40,5.00,0,306.58,311.39,4.2,2.1,0.000,1211186.8,1211186.8,1599,0,0,0,L,1122011218,1,122.01,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1545315307,29362.00
12/20/2018 09:15,2,0.146,ALERT,211.03,303.58,60.012,1545315304,"201051344001025","174011545737251",23.56,4.00,0,302.37,308.39,3.5,1.5,0.000,1195985.4,1195985.4,5339,0,0,0,L,1122011218,1,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1545315309,29363.00
12/20/2018 09:15,2,0.195,ALERT,211.25,304.18,60.017,1545315304,"201051344001093","174011545737251",21.57,6.00,0,302.68,308.09,4.3,2.2,0.000,1187769.7,1187769.7,5346,0,0,0,L,1122011218,1,121.55,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1545315311,29364.00
12/20/2018 09:15,2,0.154,ALERT,213.51,308.39,60.006,1545315304,"201051344000458","174011545737251",22.54,6.00,0,305.98,311.39,3.5,1.5,0.000,1197498.2,1197498.2,1598,0,0,0,L,1122011218,1,122.01,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1545315312,29365.00
12/20/2018 09:15,2,0.170,ALERT,211.03,304.48,60.017,1545315304,"201051344000890","174011545737251",22.56,5.50,0,303.28,308.99,3.9,1.8,0.000,1192293.5,1192293.5,5284,0,0,0,L,1122011218,1,121.78,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1545315314,29366.00
12/20/2018 09:15,2,0.129,ALERT,213.29,308.09,60.012,1545315304,"201051344000988","174011545737251",17.91,5.00,0,303.58,310.49,2.4,0.4,0.000,935028.2,935028.2,1600,0,0,0,L,1122011218,1,121.78,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1545315316,29367.00
12/20/2018 09:15,2,0.158,ALERT,211.70,305.08,60.012,1545315304,"201051344000582","174011545737251",22.62,4.00,0,303.58,308.99,3.7,1.6,0.000,1172313.5,1172313.5,5282,0,0,0,L,1122011218,1,121.78,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1545315318,29368.00
12/20/2018 09:15,2,0.152,ALERT,213.51,309.29,60.017,1545315304,"201051344000868","174011545737251",22.01,4.50,0,306.28,311.39,3.4,1.4,0.000,1184299.8,1184299.8,29160,0,0,0,L,1122011218,1,122.01,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1545315320,29369.00
12/20/2018 09:15,2,0.158,ALERT,213.96,308.99,59.969,1545315304,"201051344000576","174011545737251",21.89,4.50,0,305.68,310.79,3.5,1.5,0.000,1197481.4,1197481.4,1625,0,0,0,L,1122011218,1,122.23,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1545315322,29370.00
12/20/2018 09:15,2,0.148,ALERT,213.74,308.09,60.012,1545315304,"201051344001158","174011545737251",20.69,4.00,0,305.38,310.49,3.1,1.1,0.000,1177958.9,1177958.9,1599,0,0,0,L,1122011218,1,122.01,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1545315323,29371.00
12/20/2018 09:15,2,0.145,ALERT,211.25,303.58,59.959,1545315304,"201051344000917","174011545737251",21.41,6.00,0,300.87,307.48,3.2,1.1,0.000,1188957.8,1188957.8,5308,0,0,0,L,1122011218,1,121.55,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1545315325,29372.00
12/20/2018 09:15,2,0.188,ALERT,211.25,303.58,60.054,1545315304,"201051344000417","174011545737251",18.25,5.00,0,302.07,307.18,3.5,1.5,0.000,965824.9,965824.9,5304,0,0,0,L,1122011218,1,121.55,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1545315327,29373.00
12/20/2018 09:15,2,0.141,ALERT,211.48,304.18,60.012,1545315304,"201051344000685","174011545737251",21.99,5.00,0,302.68,307.78,3.1,1.1,0.000,1193326.7,1193326.7,5285,0,0,0,L,1122011218,1,122.46,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1545315329,29374.00
