ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2018 09:15,2,0.166,ALERT,211.25,303.58,60.017,1545315304,"201051344000651","174011545737251",22.28,3.70,0,302.37,307.48,3.7,1.7,0.000,1187134.8,1187134.8,5295,0,0,0,L,1122011218,1,122.23,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1545315331,29375.00
12/20/2018 09:15,2,0.152,ALERT,213.29,308.99,60.012,1545315304,"201051344000594","174011545737251",22.70,4.50,0,305.68,311.09,3.5,1.5,0.000,1202094.3,1202094.3,29103,0,0,0,L,1122011218,1,122.01,121.78,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545315333,29376.00
12/20/2018 09:15,2,0.178,ALERT,213.74,308.09,60.028,1545315304,"201051344000469","174011545737251",22.88,3.70,0,305.08,310.19,4.1,2.1,0.000,1186594.6,1186594.6,1598,0,0,0,L,1122011218,1,121.55,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1545315334,29377.00
12/20/2018 09:15,2,0.156,ALERT,211.25,304.18,60.033,1545315304,"201051344000585","174011545737251",22.13,5.00,0,302.37,308.09,3.5,1.5,0.000,1202016.1,1202016.1,5334,0,0,0,L,1122011218,1,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1545315336,29378.00
12/20/2018 09:15,2,0.143,ALERT,214.19,308.09,60.017,1545315304,"201051344000853","174011545737251",21.45,4.50,0,305.98,310.79,3.1,1.1,0.000,1202115.6,1202115.6,1598,0,0,0,L,1122011218,1,122.46,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1545315338,29379.00
12/20/2018 09:15,2,0.137,ALERT,211.48,304.48,59.959,1545315304,"201051344001145","174011545737251",22.20,4.50,0,303.28,308.69,3.1,1.1,0.000,1200785.7,1200785.7,5279,0,0,0,L,1122011218,1,121.78,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1545315340,29380.00
12/20/2018 09:15,2,0.176,ALERT,211.25,304.18,60.012,1545315304,"201051344000438","174011545737251",21.47,4.50,0,302.98,308.39,3.8,1.8,0.000,1194727.3,1194727.3,5292,0,0,0,L,1122011218,1,122.01,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1545315342,29381.00
12/20/2018 09:15,2,0.150,ALERT,210.80,304.18,60.017,1545315304,"201051344001135","174011545737251",22.66,4.50,0,302.98,308.69,3.5,1.5,0.000,1183397.0,1183397.0,5277,0,0,0,L,1122011218,1,121.55,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1545315344,29382.00
12/20/2018 09:15,2,0.154,ALERT,213.51,308.69,60.043,1545315304,"201051344000983","174011545737251",22.54,5.00,0,306.28,311.09,3.6,1.5,0.000,1201809.6,1201809.6,1596,0,0,0,L,1122011218,1,122.01,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1545315345,29383.00
12/20/2018 09:15,2,0.156,ALERT,211.25,303.88,59.969,1545315304,"201051344001203","174011545737251",21.69,4.50,0,302.68,309.29,3.5,1.4,0.000,1192009.8,1192009.8,5353,0,0,0,L,1122011218,1,122.01,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1545315347,29384.00
12/20/2018 09:15,2,0.154,ALERT,211.03,304.48,59.990,1545315304,"201051344001230","174011545737251",20.65,5.00,0,302.98,308.09,3.2,1.2,0.000,1186383.9,1186383.9,5307,0,0,0,L,1122011218,1,121.78,120.88,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545315349,29385.00
12/20/2018 09:15,2,0.141,ALERT,210.80,303.88,59.975,1545315304,"201051344000646","174011545737251",22.09,4.50,0,302.07,307.78,3.2,1.2,0.000,1181324.8,1181324.8,5292,0,0,0,L,1122011218,1,121.78,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1545315351,29386.00
12/20/2018 09:15,2,0.150,ALERT,213.74,308.09,60.012,1545315304,"201051344000867","174011545737251",22.44,5.50,0,305.38,310.79,3.5,1.4,0.000,1183110.1,1183110.1,29157,0,0,0,L,1122011218,1,122.46,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1545315353,29387.00
12/20/2018 09:15,2,0.158,ALERT,214.19,308.09,60.059,1545315304,"201051344000633","174011545737251",22.34,4.50,0,304.18,310.19,3.6,1.5,0.000,1182103.9,1182103.9,29169,0,0,0,L,1122011218,1,122.68,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1545315354,29388.00
12/20/2018 09:15,2,0.191,ALERT,210.80,304.18,60.012,1545315304,"201051344000955","174011545737251",20.00,5.00,0,302.68,308.09,3.9,1.8,0.000,1199868.4,1199868.4,5312,0,0,0,L,1122011218,1,121.10,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1545315356,29389.00
12/20/2018 09:15,2,0.162,ALERT,213.74,307.78,60.012,1545315304,"201051344000648","174011545737251",22.62,4.00,0,305.38,310.79,3.8,1.7,0.000,1190068.7,1190068.7,29137,0,0,0,L,1122011218,1,121.78,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1545315358,29390.00
12/20/2018 09:15,2,0.137,ALERT,213.96,308.09,60.017,1545315304,"201051344000645","174011545737251",23.20,5.50,0,305.98,310.49,3.2,1.2,0.000,1194323.1,1194323.1,29153,0,0,0,L,1122011218,1,122.46,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1545315360,29391.00
12/20/2018 09:15,2,0.156,ALERT,213.51,308.99,60.049,1545315304,"201051344000569","174011545737251",22.58,4.50,0,306.58,311.39,3.6,1.5,0.000,1211566.6,1211566.6,1462,0,0,0,L,1122011218,1,121.78,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1545315362,29392.00
12/20/2018 09:30,2,0.221,ACTIVE,212.61,308.39,59.996,1545316203,"201051344000579","174011545737251",20.71,5.50,0,306.58,310.79,4.6,2.5,0.000,1211187.3,1211187.3,1601,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316206,29393.00
12/20/2018 09:30,2,0.152,ACTIVE,211.03,304.48,59.996,1545316203,"201051344001025","174011545737251",24.87,4.50,0,301.17,307.78,3.9,1.8,0.000,1195985.8,1195985.8,5341,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316206,29394.00
12/20/2018 09:30,2,0.201,ACTIVE,211.25,305.38,60.001,1545316203,"201051344001093","174011545737251",22.98,6.00,0,302.37,307.18,4.7,2.6,0.000,1187770.3,1187770.3,5348,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316207,29395.00
12/20/2018 09:30,2,0.166,ACTIVE,212.61,307.48,59.996,1545316203,"201051344000458","174011545737251",23.84,6.30,0,305.98,311.09,4.0,2.0,0.000,1197498.6,1197498.6,1600,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316208,29396.00
12/20/2018 09:30,2,0.180,ACTIVE,211.03,305.68,59.996,1545316203,"201051344000890","174011545737251",23.89,6.00,0,301.77,308.09,4.4,2.3,0.000,1192294.0,1192294.0,5286,0,0,0,L,1122011218,1,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316209,29397.00
12/20/2018 09:30,2,0.139,ACTIVE,212.38,307.18,59.996,1545316203,"201051344000988","174011545737251",18.47,5.00,0,303.58,309.89,2.6,0.6,0.000,935028.3,935028.3,1602,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316210,29398.00
12/20/2018 09:30,2,0.164,ACTIVE,211.70,306.28,60.001,1545316203,"201051344000582","174011545737251",23.97,4.50,0,303.28,308.09,4.0,2.0,0.000,1172313.9,1172313.9,5284,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316211,29399.00
12/20/2018 09:30,2,0.162,ACTIVE,212.61,308.39,59.996,1545316203,"201051344000868","174011545737251",23.26,5.00,0,306.58,310.79,3.9,1.8,0.000,1184300.2,1184300.2,29162,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316212,29400.00
12/20/2018 09:30,2,0.164,ACTIVE,213.06,308.09,59.959,1545316203,"201051344000576","174011545737251",23.24,5.00,0,305.98,310.49,3.9,1.8,0.000,1197481.8,1197481.8,1627,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316213,29401.00
12/20/2018 09:30,2,0.156,ACTIVE,212.83,307.18,60.001,1545316203,"201051344001158","174011545737251",22.54,4.50,0,305.68,309.89,3.6,1.5,0.000,1177959.2,1177959.2,1601,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316214,29402.00
12/20/2018 09:30,2,0.162,ACTIVE,211.48,304.78,59.996,1545316203,"201051344000917","174011545737251",21.71,6.00,0,301.17,306.88,3.6,1.5,0.000,1188958.1,1188958.1,5310,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316215,29403.00
12/20/2018 09:30,2,0.217,ACTIVE,211.48,304.78,60.001,1545316203,"201051344000417","174011545737251",18.25,5.00,0,302.07,306.58,4.0,2.0,0.000,965825.3,965825.3,5306,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316216,29404.00
12/20/2018 09:30,2,0.172,ACTIVE,211.70,305.08,60.001,1545316203,"201051344000685","174011545737251",20.77,5.00,0,302.68,306.88,3.6,1.6,0.000,1193327.0,1193327.0,5287,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316217,29405.00
12/20/2018 09:30,2,0.170,ACTIVE,211.48,304.48,59.996,1545316203,"201051344000651","174011545737251",23.60,4.00,0,302.37,306.88,4.1,2.0,0.000,1187135.2,1187135.2,5297,0,0,0,L,1122011218,1,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316218,29406.00
12/20/2018 09:30,2,0.164,ACTIVE,212.38,308.39,59.996,1545316203,"201051344000594","174011545737251",23.91,5.00,0,305.98,310.49,4.0,1.9,0.000,1202094.7,1202094.7,29105,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316219,29407.00
12/20/2018 09:30,2,0.203,ACTIVE,212.83,307.48,60.001,1545316203,"201051344000469","174011545737251",21.57,4.00,0,305.08,309.89,4.5,2.4,0.000,1186595.1,1186595.1,1600,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316220,29408.00
12/20/2018 09:30,2,0.166,ACTIVE,211.48,305.38,60.012,1545316203,"201051344000585","174011545737251",23.48,5.50,0,302.37,307.18,4.0,1.9,0.000,1202016.5,1202016.5,5336,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316221,29409.00
12/20/2018 09:30,2,0.150,ACTIVE,213.29,307.18,60.001,1545316203,"201051344000853","174011545737251",22.76,4.50,0,305.98,310.49,3.5,1.5,0.000,1202115.9,1202115.9,1600,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316222,29410.00
12/20/2018 09:30,2,0.146,ACTIVE,211.70,305.38,60.006,1545316203,"201051344001145","174011545737251",23.56,5.00,0,303.28,307.78,3.5,1.5,0.000,1200786.0,1200786.0,5281,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316222,29411.00
12/20/2018 09:30,2,0.178,ACTIVE,211.48,305.08,60.001,1545316203,"201051344000438","174011545737251",23.84,4.50,0,302.98,307.48,4.3,2.3,0.000,1194727.8,1194727.8,5294,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316223,29412.00
12/20/2018 09:30,2,0.160,ACTIVE,211.03,305.38,59.996,1545316203,"201051344001135","174011545737251",24.01,5.00,0,302.98,307.78,3.9,1.9,0.000,1183397.4,1183397.4,5279,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316224,29413.00
12/20/2018 09:30,2,0.164,ACTIVE,212.61,307.78,59.996,1545316203,"201051344000983","174011545737251",23.82,5.50,0,306.28,310.49,4.0,1.9,0.000,1201810.0,1201810.0,1598,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316225,29414.00
12/20/2018 09:30,2,0.188,ACTIVE,211.48,304.78,60.001,1545316203,"201051344001203","174011545737251",20.59,5.00,0,302.68,308.69,3.9,1.9,0.000,1192010.1,1192010.1,5355,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316226,29415.00
12/20/2018 09:30,2,0.162,ACTIVE,211.25,305.68,60.001,1545316203,"201051344001230","174011545737251",22.11,5.00,0,302.98,307.48,3.6,1.6,0.000,1186384.2,1186384.2,5309,0,0,0,L,1122011218,1,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316227,29416.00
12/20/2018 09:30,2,0.168,ACTIVE,211.03,305.08,60.001,1545316203,"201051344000646","174011545737251",21.93,5.00,0,302.07,307.18,3.7,1.7,0.000,1181325.1,1181325.1,5294,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316228,29417.00
12/20/2018 09:30,2,0.162,ACTIVE,212.83,307.18,59.996,1545316203,"201051344000867","174011545737251",23.78,5.50,0,305.38,310.49,3.9,1.9,0.000,1183110.5,1183110.5,29159,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316229,29418.00
12/20/2018 09:30,2,0.170,ACTIVE,213.29,307.18,59.990,1545316203,"201051344000633","174011545737251",23.52,5.00,0,304.48,309.89,4.1,2.0,0.000,1182104.3,1182104.3,29171,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316230,29419.00
12/20/2018 09:30,2,0.201,ACTIVE,211.03,305.38,60.006,1545316203,"201051344000955","174011545737251",21.73,5.00,0,302.68,306.88,4.4,2.4,0.000,1199868.9,1199868.9,5314,0,0,0,L,1122011218,1,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316231,29420.00
12/20/2018 09:30,2,0.178,ACTIVE,212.83,306.88,60.001,1545316203,"201051344000648","174011545737251",22.96,4.00,0,305.68,310.19,4.1,2.1,0.000,1190069.2,1190069.2,29139,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316232,29421.00
12/20/2018 09:30,2,0.143,ACTIVE,213.06,307.48,60.043,1545316203,"201051344000645","174011545737251",24.53,5.50,0,305.98,310.19,3.6,1.5,0.000,1194323.4,1194323.4,29155,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316233,29422.00
12/20/2018 09:30,2,0.162,ACTIVE,212.61,308.09,59.990,1545316203,"201051344000569","174011545737251",23.87,5.00,0,306.58,311.09,4.0,1.9,0.000,1211567.0,1211567.0,1464,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545316234,29423.00
12/20/2018 09:45,2,0.225,ALERT,213.29,344.45,60.033,1545317104,"201051344000579","174011545737251",25.41,6.00,0,306.88,345.66,5.8,3.7,0.000,1211188.1,1211188.1,1602,0,0,0,L,1122011218,1,121.78,121.55,0002,2,0,0,0,0,0,0,3,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317107,29424.00
12/20/2018 09:45,2,0.166,ACTIVE,211.03,337.84,59.990,1545317104,"201051344001025","174011545737251",28.27,5.00,0,303.28,341.75,4.8,2.7,0.000,1195986.3,1195986.3,5342,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317108,29425.00
12/20/2018 09:45,2,0.223,ACTIVE,211.25,330.03,60.043,1545317104,"201051344001093","174011545737251",24.93,6.30,0,303.58,341.15,5.7,3.6,0.000,1187771.0,1187771.0,5349,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317109,29426.00
12/20/2018 09:45,2,0.182,ALERT,213.06,343.85,60.028,1545317104,"201051344000458","174011545737251",27.23,6.70,0,306.58,347.16,5.0,2.9,0.000,1197499.1,1197499.1,1601,0,0,0,L,1122011218,1,122.01,121.78,0002,3,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317111,29427.00
12/20/2018 09:45,2,0.193,ALERT,211.03,341.15,60.028,1545317104,"201051344000890","174011545737251",27.57,6.30,0,304.18,348.66,5.4,3.3,0.000,1192294.7,1192294.7,5287,0,0,0,L,1122011218,1,121.78,120.20,0002,6,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317113,29428.00
12/20/2018 09:45,2,0.150,ACTIVE,212.83,308.69,60.033,1545317104,"201051344000988","174011545737251",19.16,5.50,0,303.88,309.89,2.9,0.9,0.000,935028.5,935028.5,1603,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317114,29429.00
12/20/2018 09:45,2,0.174,ACTIVE,211.70,342.35,60.028,1545317104,"201051344000582","174011545737251",27.59,5.50,0,304.48,347.76,4.9,2.8,0.004,1172314.5,1172314.5,5285,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317115,29430.00
12/20/2018 09:45,2,0.176,ACTIVE,213.29,345.36,59.990,1545317104,"201051344000868","174011545737251",27.08,5.50,0,306.88,352.57,4.8,2.7,0.004,1184300.7,1184300.7,29163,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317116,29431.00
12/20/2018 09:45,2,0.180,ACTIVE,213.74,338.74,60.028,1545317104,"201051344000576","174011545737251",26.66,5.00,0,306.58,343.85,4.9,2.8,0.000,1197482.3,1197482.3,1628,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317117,29432.00
12/20/2018 09:45,2,0.180,ALERT,213.29,343.25,60.033,1545317104,"201051344001158","174011545737251",24.95,5.00,0,305.98,344.45,4.6,2.5,0.000,1177959.7,1177959.7,1602,0,0,0,L,1122011218,1,121.78,121.55,0002,4,0,0,0,0,0,0,2,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317119,29433.00
12/20/2018 09:45,2,0.178,ALERT,211.25,336.04,60.075,1545317104,"201051344000917","174011545737251",25.31,6.30,0,301.47,342.05,4.6,2.5,0.000,1188958.6,1188958.6,5311,0,0,0,L,1122011218,1,121.55,121.10,0002,3,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317120,29434.00
12/20/2018 09:45,2,0.225,ACTIVE,211.03,305.08,60.033,1545317104,"201051344000417","174011545737251",19.28,5.50,0,302.68,306.88,4.4,2.3,0.000,965825.8,965825.8,5307,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317121,29435.00
12/20/2018 09:45,2,0.197,ALERT,211.48,323.72,60.033,1545317104,"201051344000685","174011545737251",22.80,6.00,0,303.28,342.35,4.6,2.5,0.000,1193327.5,1193327.5,5288,0,0,0,L,1122011218,1,122.46,120.65,0002,3,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317123,29436.00
12/20/2018 09:45,2,0.215,ALERT,211.25,332.13,60.059,1545317104,"201051344000651","174011545737251",23.42,4.50,0,302.98,343.55,5.1,3.0,0.000,1187135.8,1187135.8,5298,0,0,0,L,1122011218,1,122.23,120.65,0002,2,0,0,0,0,0,0,5,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317125,29437.00
12/20/2018 09:45,2,0.184,ALERT,213.06,344.76,60.065,1545317104,"201051344000594","174011545737251",26.20,6.00,0,306.28,351.97,4.9,2.8,0.000,1202095.2,1202095.2,29106,0,0,0,L,1122011218,1,121.78,121.55,0002,3,0,0,0,0,0,0,4,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317127,29438.00
12/20/2018 09:45,2,0.223,ACTIVE,213.29,340.85,60.033,1545317104,"201051344000469","174011545737251",24.23,5.00,0,305.38,347.76,5.5,3.4,0.000,1186595.8,1186595.8,1601,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317128,29439.00
12/20/2018 09:45,2,0.189,ACTIVE,211.25,342.65,60.006,1545317104,"201051344000585","174011545737251",26.48,6.00,0,303.28,350.77,5.1,3.0,0.000,1202017.1,1202017.1,5337,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317129,29440.00
12/20/2018 09:45,2,0.178,ACTIVE,213.96,345.36,60.054,1545317104,"201051344000853","174011545737251",25.62,5.50,0,305.98,347.46,4.6,2.5,0.000,1202116.3,1202116.3,1601,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317130,29441.00
12/20/2018 09:45,2,0.176,ACTIVE,211.48,335.44,60.028,1545317104,"201051344001145","174011545737251",24.53,5.50,0,304.18,342.65,4.4,2.3,0.000,1200786.4,1200786.4,5282,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317131,29442.00
12/20/2018 09:45,2,0.188,ACTIVE,211.25,342.05,60.033,1545317104,"201051344000438","174011545737251",27.63,5.50,0,303.88,343.55,5.3,3.2,0.000,1194728.4,1194728.4,5295,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317131,29443.00
12/20/2018 09:45,2,0.180,ACTIVE,211.03,340.55,60.033,1545317104,"201051344001135","174011545737251",26.82,5.50,0,304.18,350.47,4.9,2.8,0.000,1183397.9,1183397.9,5280,0,0,0,L,1122011218,1,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317132,29444.00
12/20/2018 09:45,2,0.176,ALERT,213.29,345.36,60.028,1545317104,"201051344000983","174011545737251",27.63,6.00,0,306.88,346.86,5.0,2.9,0.000,1201810.5,1201810.5,1599,0,0,0,L,1122011218,1,121.78,121.55,0002,5,0,0,0,0,0,0,2,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317134,29445.00
12/20/2018 09:45,2,0.195,ALERT,211.25,335.44,60.028,1545317104,"201051344001203","174011545737251",24.19,5.50,0,303.28,343.85,4.8,2.7,0.000,1192010.7,1192010.7,5356,0,0,0,L,1122011218,1,122.23,120.42,0002,3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317136,29446.00
12/20/2018 09:45,2,0.186,ALERT,211.25,331.23,60.033,1545317104,"201051344001230","174011545737251",24.15,5.50,0,303.88,340.55,4.5,2.5,0.000,1186384.7,1186384.7,5310,0,0,0,L,1122011218,1,121.78,120.42,0002,3,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317138,29447.00
12/20/2018 09:45,2,0.199,ACTIVE,210.80,331.83,60.028,1545317104,"201051344000646","174011545737251",24.05,5.50,0,302.98,341.15,4.9,2.8,0.000,1181325.7,1181325.7,5295,0,0,0,L,1122011218,1,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317139,29448.00
12/20/2018 09:45,2,0.189,ALERT,213.51,333.33,60.033,1545317104,"201051344000867","174011545737251",25.11,6.30,0,305.98,343.85,4.8,2.7,0.000,1183111.0,1183111.0,29160,0,0,0,L,1122011218,1,122.23,121.78,0002,3,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317141,29449.00
12/20/2018 09:45,2,0.199,ALERT,213.96,329.73,60.033,1545317104,"201051344000633","174011545737251",24.81,5.50,0,304.78,345.06,5.0,2.9,0.000,1182104.8,1182104.8,29172,0,0,0,L,1122011218,1,122.46,122.01,0002,5,0,0,0,0,0,0,3,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317143,29450.00
12/20/2018 09:45,2,0.230,ACTIVE,210.80,342.35,60.028,1545317104,"201051344000955","174011545737251",23.80,6.00,0,303.58,346.56,5.5,3.4,0.000,1199869.6,1199869.6,5315,0,0,0,L,1122011218,1,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317144,29451.00
12/20/2018 09:45,2,0.195,ACTIVE,213.51,345.96,60.033,1545317104,"201051344000648","174011545737251",26.10,5.00,0,305.98,349.86,5.2,3.1,0.000,1190069.8,1190069.8,29140,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317145,29452.00
12/20/2018 09:45,2,0.188,ALERT,213.74,342.35,60.049,1545317104,"201051344000645","174011545737251",24.65,6.00,0,306.28,344.45,4.7,2.6,0.000,1194323.9,1194323.9,29156,0,0,0,L,1122011218,1,122.23,122.01,0002,3,0,0,0,0,0,0,2,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317146,29453.00
12/20/2018 09:45,2,0.184,ALERT,213.29,344.45,60.033,1545317104,"201051344000569","174011545737251",26.98,5.50,0,306.88,352.87,5.0,2.9,0.000,1211567.6,1211567.6,1465,0,0,0,L,1122011218,1,121.55,122.01,0002,3,0,0,0,0,0,0,2,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545317148,29454.00
12/20/2018 10:00,2,0.260,ACTIVE,213.06,343.85,59.996,1545318004,"201051344000579","174011545737251",27.10,6.70,0,306.88,352.87,7.2,5.0,0.009,1211189.1,1211189.1,1604,0,0,0,L,1122011218,1,121.55,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318006,29455.00
12/20/2018 10:00,2,0.205,ALERT,210.57,340.85,59.990,1545318004,"201051344001025","174011545737251",28.23,6.00,0,302.37,346.56,5.9,3.8,0.004,1195987.0,1195987.0,5343,0,0,0,L,1122011218,1,121.10,120.65,0002,3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318008,29456.00
12/20/2018 10:00,2,0.262,ALERT,210.80,341.45,59.964,1545318004,"201051344001093","174011545737251",25.58,7.00,0,302.68,351.67,6.8,4.6,0.009,1187772.0,1187772.0,5350,0,0,0,L,1122011218,1,121.55,120.42,0002,6,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318010,29457.00
12/20/2018 10:00,2,0.225,ACTIVE,212.83,343.55,59.996,1545318004,"201051344000458","174011545737251",27.12,7.30,0,306.28,353.47,6.2,4.1,0.009,1197499.9,1197499.9,1603,0,0,0,L,1122011218,1,121.78,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318011,29458.00
12/20/2018 10:00,2,0.217,ACTIVE,210.80,340.85,59.996,1545318004,"201051344000890","174011545737251",29.12,7.00,0,302.98,345.96,6.4,4.3,0.009,1192295.6,1192295.6,5289,0,0,0,L,1122011218,1,121.78,119.97,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318012,29459.00
12/20/2018 10:00,2,0.186,ALERT,212.83,355.28,60.012,1545318004,"201051344000988","174011545737251",18.49,6.00,0,302.07,357.98,3.5,1.4,0.000,935028.7,935028.7,1604,0,0,0,L,1122011218,1,121.33,121.55,0002,3,0,0,0,0,0,0,5,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318014,29460.00
12/20/2018 10:00,2,0.227,ALERT,211.25,341.75,59.996,1545318004,"201051344000582","174011545737251",26.84,6.00,0,304.18,350.17,6.2,4.0,0.009,1172315.3,1172315.3,5286,0,0,0,L,1122011218,1,121.55,121.10,0002,4,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318016,29461.00
12/20/2018 10:00,2,0.221,ALERT,213.06,343.85,60.001,1545318004,"201051344000868","174011545737251",26.18,6.00,0,307.48,347.76,5.9,3.8,0.004,1184301.5,1184301.5,29164,0,0,0,L,1122011218,1,121.55,121.78,0002,3,0,0,0,0,0,0,2,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318017,29462.00
12/20/2018 10:00,2,0.236,ALERT,213.51,345.36,60.028,1545318004,"201051344000576","174011545737251",25.25,6.00,0,306.88,354.97,6.0,3.9,0.004,1197483.1,1197483.1,1629,0,0,0,L,1122011218,1,122.01,121.55,0002,3,0,0,0,0,0,0,2,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318019,29463.00
12/20/2018 10:00,2,0.207,ACTIVE,213.06,343.85,60.001,1545318004,"201051344001158","174011545737251",26.62,5.50,0,306.58,358.88,5.6,3.5,0.013,1177960.4,1177960.4,1604,0,0,0,L,1122011218,1,121.55,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318020,29464.00
12/20/2018 10:00,2,0.215,ACTIVE,211.03,342.65,59.996,1545318004,"201051344000917","174011545737251",25.96,7.00,0,301.77,353.47,5.7,3.6,0.009,1188959.3,1188959.3,5313,0,0,0,L,1122011218,1,121.33,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318021,29465.00
12/20/2018 10:00,2,0.256,ALERT,211.03,338.44,60.028,1545318004,"201051344000417","174011545737251",18.73,6.00,0,291.25,342.35,4.8,2.8,0.000,965826.4,965826.4,5308,0,0,0,L,1122011218,1,121.33,120.65,0002,4,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318023,29466.00
12/20/2018 10:00,2,0.221,ACTIVE,211.25,342.35,59.996,1545318004,"201051344000685","174011545737251",26.02,6.70,0,302.98,353.77,5.8,3.7,0.009,1193328.2,1193328.2,5290,0,0,0,L,1122011218,1,122.23,120.42,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318024,29467.00
12/20/2018 10:00,2,0.238,ACTIVE,211.03,341.45,60.001,1545318004,"201051344000651","174011545737251",25.60,5.50,0,302.37,349.56,6.2,4.0,0.009,1187136.6,1187136.6,5300,0,0,0,L,1122011218,1,122.01,120.20,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318025,29468.00
12/20/2018 10:00,2,0.225,ACTIVE,212.61,343.85,59.996,1545318004,"201051344000594","174011545737251",26.62,6.70,0,306.28,347.46,6.0,3.9,0.004,1202096.0,1202096.0,29108,0,0,0,L,1122011218,1,121.55,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318026,29469.00
12/20/2018 10:00,2,0.246,ALERT,213.06,344.15,60.001,1545318004,"201051344000469","174011545737251",27.25,5.50,0,305.68,358.28,6.8,4.6,0.013,1186596.7,1186596.7,1602,0,0,0,L,1122011218,1,121.33,122.01,0002,2,0,0,0,0,0,0,2,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318028,29470.00
12/20/2018 10:00,2,0.227,ALERT,211.03,342.05,60.001,1545318004,"201051344000585","174011545737251",26.88,6.70,0,303.28,346.26,6.2,4.0,0.009,1202017.9,1202017.9,5338,0,0,0,L,1122011218,1,121.10,120.88,0002,3,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318029,29471.00
12/20/2018 10:00,2,0.209,ALERT,213.51,345.66,60.001,1545318004,"201051344000853","174011545737251",26.60,6.00,0,306.58,350.47,5.7,3.5,0.013,1202117.0,1202117.0,1602,0,0,0,L,1122011218,1,122.23,121.78,0002,5,0,0,0,0,0,0,2,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318031,29472.00
12/20/2018 10:00,2,0.203,ALERT,211.25,342.05,60.028,1545318004,"201051344001145","174011545737251",26.22,6.30,0,303.28,358.28,5.4,3.3,0.004,1200787.1,1200787.1,5283,0,0,0,L,1122011218,1,121.55,120.65,0002,5,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318033,29473.00
12/20/2018 10:00,2,0.246,ALERT,211.03,341.45,60.028,1545318004,"201051344000438","174011545737251",25.96,6.30,0,303.28,347.46,6.5,4.3,0.009,1194729.3,1194729.3,5296,0,0,0,L,1122011218,1,121.78,120.42,0002,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318035,29474.00
12/20/2018 10:00,2,0.217,ALERT,210.57,340.25,59.990,1545318004,"201051344001135","174011545737251",26.74,6.30,0,302.98,343.85,5.9,3.8,0.009,1183398.7,1183398.7,5281,0,0,0,L,1122011218,1,121.33,120.42,0002,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318037,29475.00
12/20/2018 10:00,2,0.227,ACTIVE,213.06,343.55,59.969,1545318004,"201051344000983","174011545737251",25.70,6.30,0,306.28,347.16,5.9,3.8,0.009,1201811.3,1201811.3,1601,0,0,0,L,1122011218,1,121.78,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318038,29476.00
12/20/2018 10:00,2,0.232,ACTIVE,210.80,341.75,59.996,1545318004,"201051344001203","174011545737251",25.66,6.30,0,302.37,354.97,6.0,3.9,0.009,1192011.4,1192011.4,5358,0,0,0,L,1122011218,1,122.01,120.20,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318039,29477.00
12/20/2018 10:00,2,0.229,ACTIVE,210.80,340.85,59.975,1545318004,"201051344001230","174011545737251",24.37,6.70,0,302.98,354.37,5.7,3.5,0.004,1186385.4,1186385.4,5312,0,0,0,L,1122011218,1,121.78,120.20,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318040,29478.00
12/20/2018 10:00,2,0.217,ALERT,210.57,341.15,59.996,1545318004,"201051344000646","174011545737251",27.31,6.30,0,301.77,351.67,6.0,3.9,0.009,1181326.4,1181326.4,5296,0,0,0,L,1122011218,1,121.78,120.42,0002,3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318042,29479.00
12/20/2018 10:00,2,0.221,ACTIVE,213.29,343.85,59.980,1545318004,"201051344000867","174011545737251",25.82,7.00,0,304.78,354.07,5.8,3.6,0.009,1183111.7,1183111.7,29162,0,0,0,L,1122011218,1,122.01,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318042,29480.00
12/20/2018 10:00,2,0.234,ACTIVE,213.74,346.86,59.985,1545318004,"201051344000633","174011545737251",26.00,6.30,0,303.88,354.67,6.2,4.1,0.009,1182105.6,1182105.6,29174,0,0,0,L,1122011218,1,122.23,122.01,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318043,29481.00
12/20/2018 10:00,2,0.252,ALERT,210.35,341.15,60.001,1545318004,"201051344000955","174011545737251",26.68,6.30,0,302.98,348.06,6.8,4.7,0.009,1199870.5,1199870.5,5316,0,0,0,L,1122011218,1,120.88,120.42,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318045,29482.00
12/20/2018 10:00,2,0.236,ALERT,213.06,343.85,59.996,1545318004,"201051344000648","174011545737251",26.62,5.50,0,305.98,348.96,6.4,4.3,0.009,1190070.6,1190070.6,29141,0,0,0,L,1122011218,1,121.33,121.78,0002,3,0,0,0,0,0,0,2,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318047,29483.00
12/20/2018 10:00,2,0.201,ACTIVE,213.51,345.06,60.012,1545318004,"201051344000645","174011545737251",27.69,6.70,0,305.38,348.06,5.7,3.5,0.004,1194324.6,1194324.6,29158,0,0,0,L,1122011218,1,122.01,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318048,29484.00
12/20/2018 10:00,2,0.217,ACTIVE,213.06,344.15,60.038,1545318004,"201051344000569","174011545737251",27.59,6.30,0,306.28,348.06,6.1,3.9,0.009,1211568.4,1211568.4,1467,0,0,0,L,1122011218,1,121.33,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318049,29485.00
12/20/2018 10:15,2,0.268,ALERT,213.29,344.15,60.022,1545318904,"201051344000579","174011545737251",28.13,7.00,0,306.28,348.96,7.6,5.4,0.013,1211190.4,1211190.4,1605,0,0,0,L,1122011218,1,121.78,121.55,0002,3,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318907,29486.00
12/20/2018 10:15,2,0.225,ACTIVE,210.80,340.85,60.054,1545318904,"201051344001025","174011545737251",28.33,6.30,0,302.37,346.26,6.5,4.3,0.009,1195988.1,1195988.1,5345,0,0,0,L,1122011218,1,121.33,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318907,29487.00
12/20/2018 10:15,2,0.266,ACTIVE,211.25,342.05,60.022,1545318904,"201051344001093","174011545737251",27.33,7.30,0,302.37,346.56,7.4,5.2,0.009,1187773.2,1187773.2,5352,0,0,0,L,1122011218,1,121.78,120.65,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318908,29488.00
12/20/2018 10:15,2,0.238,ALERT,213.06,344.15,59.985,1545318904,"201051344000458","174011545737251",27.91,7.70,0,305.38,349.86,6.8,4.6,0.009,1197501.1,1197501.1,1604,0,0,0,L,1122011218,1,121.78,121.78,0002,4,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318910,29489.00
12/20/2018 10:15,2,0.254,ALERT,211.03,341.45,60.028,1545318904,"201051344000890","174011545737251",27.10,7.30,0,303.28,346.26,7.0,4.8,0.018,1192296.7,1192296.7,5290,0,0,0,L,1122011218,1,121.78,120.20,0002,7,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318912,29490.00
12/20/2018 10:15,2,0.203,ACTIVE,213.06,345.66,60.022,1545318904,"201051344000988","174011545737251",18.45,6.30,0,302.98,358.88,3.8,1.8,0.000,935029.1,935029.1,1606,0,0,0,L,1122011218,1,121.33,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318913,29491.00
12/20/2018 10:15,2,0.236,ACTIVE,211.70,342.35,60.012,1545318904,"201051344000582","174011545737251",27.83,6.30,0,302.68,345.66,6.7,4.5,0.013,1172316.4,1172316.4,5288,0,0,0,L,1122011218,1,121.78,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318914,29492.00
12/20/2018 10:15,2,0.232,ACTIVE,213.29,344.76,60.012,1545318904,"201051344000868","174011545737251",27.53,6.30,0,305.98,349.56,6.5,4.3,0.004,1184302.5,1184302.5,29166,0,0,0,L,1122011218,1,121.55,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318915,29493.00
12/20/2018 10:15,2,0.250,ACTIVE,213.74,345.66,60.022,1545318904,"201051344000576","174011545737251",26.06,6.30,0,305.68,350.17,6.6,4.4,0.013,1197484.2,1197484.2,1631,0,0,0,L,1122011218,1,122.01,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318916,29494.00
12/20/2018 10:15,2,0.223,ALERT,213.29,344.76,60.017,1545318904,"201051344001158","174011545737251",27.35,6.00,0,305.68,348.36,6.2,4.0,0.013,1177961.3,1177961.3,1605,0,0,0,L,1122011218,1,121.55,121.78,0002,5,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318918,29495.00
12/20/2018 10:15,2,0.232,ALERT,211.25,342.35,60.012,1545318904,"201051344000917","174011545737251",26.58,7.70,0,301.47,346.86,6.3,4.1,0.009,1188960.2,1188960.2,5314,0,0,0,L,1122011218,1,121.55,120.88,0002,4,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318919,29496.00
12/20/2018 10:15,2,0.262,ACTIVE,211.25,341.45,60.043,1545318904,"201051344000417","174011545737251",19.06,6.70,0,301.77,353.47,5.1,3.0,0.000,965827.1,965827.1,5310,0,0,0,L,1122011218,1,121.55,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318920,29497.00
12/20/2018 10:15,2,0.230,ALERT,211.48,342.95,60.033,1545318904,"201051344000685","174011545737251",27.17,6.70,0,302.68,346.56,6.4,4.2,0.009,1193329.2,1193329.2,5291,0,0,0,L,1122011218,1,122.46,120.65,0002,4,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318922,29498.00
12/20/2018 10:15,2,0.242,ALERT,211.25,342.35,59.996,1545318904,"201051344000651","174011545737251",27.61,6.00,0,301.77,346.56,6.8,4.6,0.013,1187137.7,1187137.7,5301,0,0,0,L,1122011218,1,122.23,120.42,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318924,29499.00
12/20/2018 10:15,2,0.242,ALERT,213.06,344.76,60.049,1545318904,"201051344000594","174011545737251",27.15,7.00,0,305.98,348.36,6.7,4.5,0.009,1202097.1,1202097.1,29109,0,0,0,L,1122011218,1,121.78,121.33,0002,4,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318926,29500.00
12/20/2018 10:15,2,0.254,ACTIVE,213.29,345.36,60.022,1545318904,"201051344000469","174011545737251",28.27,5.50,0,304.78,350.17,7.3,5.1,0.004,1186598.0,1186598.0,1604,0,0,0,L,1122011218,1,121.33,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318927,29501.00
12/20/2018 10:15,2,0.234,ACTIVE,211.25,342.35,60.022,1545318904,"201051344000585","174011545737251",28.17,7.00,0,302.07,346.56,6.8,4.6,0.009,1202019.0,1202019.0,5340,0,0,0,L,1122011218,1,121.33,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318928,29502.00
12/20/2018 10:15,2,0.229,ACTIVE,213.74,345.96,60.022,1545318904,"201051344000853","174011545737251",27.12,6.30,0,305.68,350.17,6.3,4.2,0.018,1202118.0,1202118.0,1604,0,0,0,L,1122011218,1,122.23,122.01,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318928,29503.00
12/20/2018 10:15,2,0.213,ACTIVE,211.48,342.35,60.028,1545318904,"201051344001145","174011545737251",27.37,6.70,0,302.68,345.96,5.9,3.8,0.013,1200788.0,1200788.0,5285,0,0,0,L,1122011218,1,121.78,120.65,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318929,29504.00
12/20/2018 10:15,2,0.248,ACTIVE,211.25,342.35,60.028,1545318904,"201051344000438","174011545737251",27.91,6.70,0,302.68,346.26,7.0,4.9,0.013,1194730.5,1194730.5,5298,0,0,0,L,1122011218,1,122.01,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318930,29505.00
12/20/2018 10:15,2,0.230,ACTIVE,210.80,340.55,60.022,1545318904,"201051344001135","174011545737251",27.89,6.70,0,302.37,345.66,6.5,4.4,0.013,1183399.8,1183399.8,5283,0,0,0,L,1122011218,1,121.55,120.65,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318931,29506.00
12/20/2018 10:15,2,0.238,ALERT,213.29,343.55,60.022,1545318904,"201051344000983","174011545737251",27.29,6.70,0,305.68,348.36,6.6,4.4,0.013,1201812.4,1201812.4,1602,0,0,0,L,1122011218,1,121.78,121.55,0002,5,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318933,29507.00
12/20/2018 10:15,2,0.238,ALERT,211.03,341.45,60.001,1545318904,"201051344001203","174011545737251",27.25,6.70,0,302.98,347.16,6.6,4.4,0.013,1192012.5,1192012.5,5359,0,0,0,L,1122011218,1,122.23,120.42,0002,4,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318935,29508.00
12/20/2018 10:15,2,0.240,ALERT,211.03,341.45,60.070,1545318904,"201051344001230","174011545737251",25.13,7.00,0,302.68,345.36,6.2,4.0,0.009,1186386.4,1186386.4,5313,0,0,0,L,1122011218,1,121.78,120.20,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318937,29509.00
12/20/2018 10:15,2,0.225,ACTIVE,210.80,341.75,59.985,1545318904,"201051344000646","174011545737251",28.19,6.70,0,301.77,345.66,6.5,4.3,0.013,1181327.5,1181327.5,5298,0,0,0,L,1122011218,1,121.78,120.42,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318938,29510.00
12/20/2018 10:15,2,0.232,ALERT,213.51,344.15,60.012,1545318904,"201051344000867","174011545737251",27.41,7.00,0,305.08,348.96,6.5,4.3,0.004,1183112.7,1183112.7,29163,0,0,0,L,1122011218,1,122.01,121.55,0002,4,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318940,29511.00
12/20/2018 10:15,2,0.240,ALERT,213.74,347.16,60.017,1545318904,"201051344000633","174011545737251",27.75,6.70,0,303.58,351.07,6.8,4.6,0.009,1182106.7,1182106.7,29175,0,0,0,L,1122011218,1,122.23,122.01,0002,6,0,0,0,0,0,0,2,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318941,29512.00
12/20/2018 10:15,2,0.262,ACTIVE,210.80,340.85,60.033,1545318904,"201051344000955","174011545737251",28.01,7.00,0,302.07,345.66,7.4,5.2,0.009,1199871.8,1199871.8,5318,0,0,0,L,1122011218,1,121.10,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318942,29513.00
12/20/2018 10:15,2,0.244,ACTIVE,213.29,344.15,59.980,1545318904,"201051344000648","174011545737251",27.87,6.00,0,305.08,350.47,6.9,4.7,0.009,1190071.8,1190071.8,29143,0,0,0,L,1122011218,1,121.33,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318943,29514.00
12/20/2018 10:15,2,0.219,ALERT,213.74,345.06,60.022,1545318904,"201051344000645","174011545737251",28.25,7.00,0,305.38,349.26,6.3,4.1,0.013,1194325.6,1194325.6,29159,0,0,0,L,1122011218,1,122.23,122.01,0002,4,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318945,29515.00
12/20/2018 10:15,2,0.230,ACTIVE,213.29,344.15,60.022,1545318904,"201051344000569","174011545737251",28.61,6.70,0,315.60,366.40,6.7,4.5,0.004,1211569.4,1211569.4,1468,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545318946,29516.00
12/20/2018 10:30,2,0.379,ACTIVE,213.51,345.96,59.996,1545319804,"201051344000579","174011545737251",29.68,7.30,0,324.92,364.29,11.4,9.1,0.053,1211192.0,1211192.0,1607,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319806,29517.00
12/20/2018 10:30,2,0.344,ACTIVE,211.25,342.65,59.959,1545319804,"201051344001025","174011545737251",29.94,6.70,0,324.62,355.28,10.5,8.2,0.044,1195989.4,1195989.4,5346,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319807,29518.00
12/20/2018 10:30,2,0.381,ACTIVE,211.48,343.85,59.975,1545319804,"201051344001093","174011545737251",29.40,7.70,0,315.30,362.19,11.4,9.0,0.044,1187774.8,1187774.8,5353,0,0,0,L,1122011218,1,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319808,29519.00
