ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2018 10:30,2,0.352,ACTIVE,213.29,344.76,59.996,1545319804,"201051344000458","174011545737251",29.78,7.70,0,323.41,366.70,10.7,8.4,0.053,1197502.5,1197502.5,1606,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319809,29520.00
12/20/2018 10:30,2,0.373,ACTIVE,211.25,343.25,59.996,1545319804,"201051344000890","174011545737251",29.58,7.70,0,317.40,365.19,11.2,8.9,0.049,1192298.3,1192298.3,5292,0,0,0,L,1122011218,1,122.01,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319810,29521.00
12/20/2018 10:30,2,0.340,ALERT,213.29,345.96,60.001,1545319804,"201051344000988","174011545737251",19.16,6.30,0,304.18,349.56,6.6,4.5,0.031,935029.8,935029.8,1607,0,0,0,L,1122011218,1,121.55,122.01,0002,4,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319812,29522.00
12/20/2018 10:30,2,0.350,ACTIVE,211.93,344.15,60.001,1545319804,"201051344000582","174011545737251",29.54,6.70,0,326.12,356.18,10.5,8.2,0.049,1172317.8,1172317.8,5289,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319813,29523.00
12/20/2018 10:30,2,0.350,ACTIVE,213.51,345.66,59.996,1545319804,"201051344000868","174011545737251",29.38,6.30,0,322.51,362.79,10.4,8.1,0.044,1184303.9,1184303.9,29167,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319814,29524.00
12/20/2018 10:30,2,0.346,ACTIVE,213.96,346.56,59.996,1545319804,"201051344000576","174011545737251",29.60,6.30,0,317.40,367.90,10.4,8.1,0.044,1197485.6,1197485.6,1632,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319815,29525.00
12/20/2018 10:30,2,0.328,ACTIVE,213.51,345.06,59.969,1545319804,"201051344001158","174011545737251",29.82,6.30,0,323.11,367.30,9.9,7.7,0.049,1177962.6,1177962.6,1607,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319816,29526.00
12/20/2018 10:30,2,0.336,ACTIVE,211.48,343.85,59.996,1545319804,"201051344000917","174011545737251",29.32,7.70,0,315.90,371.51,10.0,7.7,0.049,1188961.6,1188961.6,5316,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319817,29527.00
12/20/2018 10:30,2,0.412,ALERT,211.48,343.25,59.996,1545319804,"201051344000417","174011545737251",19.18,7.00,0,302.07,345.96,8.0,5.8,0.031,965828.1,965828.1,5311,0,0,0,L,1122011218,1,121.55,120.65,0002,4,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319818,29528.00
12/20/2018 10:30,2,0.336,ACTIVE,211.70,344.76,60.001,1545319804,"201051344000685","174011545737251",29.90,7.00,0,313.50,377.52,10.2,7.9,0.053,1193330.5,1193330.5,5293,0,0,0,L,1122011218,1,122.46,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319819,29529.00
12/20/2018 10:30,2,0.348,ACTIVE,211.70,344.15,59.975,1545319804,"201051344000651","174011545737251",29.90,6.30,0,321.91,361.89,10.6,8.3,0.049,1187139.1,1187139.1,5303,0,0,0,L,1122011218,1,122.46,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319820,29530.00
12/20/2018 10:30,2,0.350,ACTIVE,213.29,345.36,59.996,1545319804,"201051344000594","174011545737251",29.68,7.30,0,325.22,364.29,10.6,8.3,0.044,1202098.5,1202098.5,29111,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319821,29531.00
12/20/2018 10:30,2,0.361,ACTIVE,213.51,345.36,60.001,1545319804,"201051344000469","174011545737251",29.52,6.00,0,321.31,362.79,10.9,8.6,0.053,1186599.5,1186599.5,1605,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319822,29532.00
12/20/2018 10:30,2,0.369,ACTIVE,211.48,344.45,59.964,1545319804,"201051344000585","174011545737251",28.45,7.30,0,327.32,352.87,10.7,8.4,0.053,1202020.4,1202020.4,5341,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319823,29533.00
12/20/2018 10:30,2,0.348,ACTIVE,214.19,347.16,60.033,1545319804,"201051344000853","174011545737251",29.34,6.70,0,324.62,363.09,10.3,8.0,0.049,1202119.3,1202119.3,1605,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319824,29534.00
12/20/2018 10:30,2,0.332,ACTIVE,211.48,344.15,59.996,1545319804,"201051344001145","174011545737251",29.02,7.00,0,321.31,359.48,9.8,7.6,0.040,1200789.2,1200789.2,5286,0,0,0,L,1122011218,1,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319825,29535.00
12/20/2018 10:30,2,0.361,ACTIVE,211.48,343.25,59.980,1545319804,"201051344000438","174011545737251",30.06,7.00,0,326.12,354.37,11.0,8.7,0.049,1194732.0,1194732.0,5299,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319826,29536.00
12/20/2018 10:30,2,0.352,ACTIVE,211.25,342.35,59.996,1545319804,"201051344001135","174011545737251",29.42,6.70,0,332.13,347.76,10.5,8.2,0.049,1183401.1,1183401.1,5284,0,0,0,L,1122011218,1,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319827,29537.00
12/20/2018 10:30,2,0.352,ACTIVE,213.51,345.96,60.001,1545319804,"201051344000983","174011545737251",29.00,6.70,0,327.92,360.38,10.4,8.1,0.053,1201813.8,1201813.8,1604,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319828,29538.00
12/20/2018 10:30,2,0.352,ACTIVE,211.48,343.25,59.996,1545319804,"201051344001203","174011545737251",29.36,7.00,0,327.62,356.78,10.5,8.2,0.044,1192013.9,1192013.9,5361,0,0,0,L,1122011218,1,122.23,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319829,29539.00
12/20/2018 10:30,2,0.344,ACTIVE,211.48,342.95,60.001,1545319804,"201051344001230","174011545737251",28.57,7.00,0,313.20,372.11,10.0,7.7,0.049,1186387.7,1186387.7,5315,0,0,0,L,1122011218,1,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319829,29540.00
12/20/2018 10:30,2,0.350,ACTIVE,211.03,343.25,59.996,1545319804,"201051344000646","174011545737251",29.40,7.00,0,324.62,353.47,10.4,8.1,0.049,1181328.8,1181328.8,5299,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319831,29541.00
12/20/2018 10:30,2,0.352,ACTIVE,213.74,345.06,59.996,1545319804,"201051344000867","174011545737251",29.00,7.30,0,317.10,380.22,10.3,8.1,0.049,1183114.1,1183114.1,29165,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319832,29542.00
12/20/2018 10:30,2,0.357,ACTIVE,213.96,347.76,60.001,1545319804,"201051344000633","174011545737251",29.00,7.00,0,304.48,351.07,10.6,8.3,0.044,1182108.2,1182108.2,29177,0,0,0,L,1122011218,1,122.46,122.23,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319832,29543.00
12/20/2018 10:30,2,0.379,ACTIVE,211.03,342.65,60.001,1545319804,"201051344000955","174011545737251",29.38,7.00,0,325.22,352.87,11.4,9.0,0.049,1199873.3,1199873.3,5319,0,0,0,L,1122011218,1,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319833,29544.00
12/20/2018 10:30,2,0.354,ACTIVE,213.74,345.06,60.038,1545319804,"201051344000648","174011545737251",29.68,6.30,0,328.82,359.18,10.6,8.3,0.049,1190073.2,1190073.2,29144,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319834,29545.00
12/20/2018 10:30,2,0.344,ACTIVE,213.96,346.26,59.969,1545319804,"201051344000645","174011545737251",28.78,7.30,0,333.63,357.98,10.1,7.8,0.044,1194326.9,1194326.9,29161,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319835,29546.00
12/20/2018 10:30,2,0.352,ACTIVE,213.51,345.36,59.990,1545319804,"201051344000569","174011545737251",29.40,6.70,0,336.04,353.17,10.5,8.2,0.044,1211570.9,1211570.9,1469,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545319836,29547.00
12/20/2018 10:45,2,0.379,ACTIVE,212.83,344.15,60.038,1545320704,"201051344000579","174011545737251",29.40,7.70,0,339.34,351.67,11.3,9.0,0.053,1211194.3,1211194.3,1608,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320706,29548.00
12/20/2018 10:45,2,0.344,ACTIVE,210.80,341.45,60.006,1545320704,"201051344001025","174011545737251",30.04,7.00,0,336.94,348.96,10.5,8.2,0.049,1195991.5,1195991.5,5347,0,0,0,L,1122011218,1,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320707,29549.00
12/20/2018 10:45,2,0.381,ACTIVE,211.03,342.65,59.964,1545320704,"201051344001093","174011545737251",29.28,8.00,0,336.34,349.26,11.4,9.0,0.044,1187777.1,1187777.1,5354,0,0,0,L,1122011218,1,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320708,29550.00
12/20/2018 10:45,2,0.352,ACTIVE,212.61,344.45,60.006,1545320704,"201051344000458","174011545737251",29.88,8.00,0,338.74,351.07,10.7,8.4,0.044,1197504.6,1197504.6,1607,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320709,29551.00
12/20/2018 10:45,2,0.373,ACTIVE,210.80,341.75,60.012,1545320704,"201051344000890","174011545737251",29.70,8.00,0,337.54,350.47,11.3,8.9,0.053,1192300.5,1192300.5,5293,0,0,0,L,1122011218,1,121.55,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320710,29552.00
12/20/2018 10:45,2,0.344,ACTIVE,212.61,345.36,59.959,1545320704,"201051344000988","174011545737251",19.04,7.00,0,338.44,352.27,6.7,4.5,0.027,935030.9,935030.9,1609,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320711,29553.00
12/20/2018 10:45,2,0.352,ACTIVE,211.48,342.95,59.985,1545320704,"201051344000582","174011545737251",29.40,7.00,0,336.94,349.56,10.5,8.2,0.049,1172319.8,1172319.8,5290,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320712,29554.00
12/20/2018 10:45,2,0.350,ACTIVE,212.61,344.15,60.006,1545320704,"201051344000868","174011545737251",29.44,6.70,0,339.04,351.37,10.5,8.2,0.049,1184305.9,1184305.9,29168,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320714,29555.00
12/20/2018 10:45,2,0.348,ACTIVE,213.29,345.66,60.006,1545320704,"201051344000576","174011545737251",29.86,6.70,0,339.65,352.27,10.6,8.3,0.044,1197487.7,1197487.7,1633,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320715,29556.00
12/20/2018 10:45,2,0.340,ACTIVE,212.83,344.15,60.006,1545320704,"201051344001158","174011545737251",29.00,6.70,0,338.74,351.97,10.0,7.7,0.049,1177964.5,1177964.5,1608,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320716,29557.00
12/20/2018 10:45,2,0.334,ACTIVE,211.25,343.55,60.006,1545320704,"201051344000917","174011545737251",29.64,8.00,0,336.34,348.66,10.1,7.8,0.049,1188963.5,1188963.5,5317,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320716,29558.00
12/20/2018 10:45,2,0.404,ACTIVE,211.25,341.15,60.001,1545320704,"201051344000417","174011545737251",19.44,7.30,0,336.64,348.66,8.0,5.8,0.022,965829.5,965829.5,5313,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320717,29559.00
12/20/2018 10:45,2,0.342,ACTIVE,211.25,343.85,60.043,1545320704,"201051344000685","174011545737251",29.56,7.30,0,337.84,351.37,10.3,8.0,0.049,1193332.5,1193332.5,5294,0,0,0,L,1122011218,1,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320718,29560.00
12/20/2018 10:45,2,0.365,ACTIVE,211.25,342.95,60.006,1545320704,"201051344000651","174011545737251",28.27,6.30,0,337.84,350.17,10.5,8.2,0.044,1187141.2,1187141.2,5304,0,0,0,L,1122011218,1,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320719,29561.00
12/20/2018 10:45,2,0.354,ACTIVE,212.38,344.15,60.006,1545320704,"201051344000594","174011545737251",29.66,7.70,0,337.84,351.07,10.6,8.3,0.049,1202100.6,1202100.6,29112,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320720,29562.00
12/20/2018 10:45,2,0.367,ACTIVE,212.83,344.76,60.001,1545320704,"201051344000469","174011545737251",29.02,6.00,0,338.14,351.97,10.8,8.5,0.049,1186601.6,1186601.6,1606,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320721,29563.00
12/20/2018 10:45,2,0.361,ACTIVE,211.25,343.25,59.996,1545320704,"201051344000585","174011545737251",29.34,7.70,0,336.34,348.66,10.8,8.5,0.044,1202022.5,1202022.5,5342,0,0,0,L,1122011218,1,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320722,29564.00
12/20/2018 10:45,2,0.346,ACTIVE,213.29,345.66,59.996,1545320704,"201051344000853","174011545737251",29.14,6.70,0,341.15,352.87,10.3,8.0,0.044,1202121.3,1202121.3,1606,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320723,29565.00
12/20/2018 10:45,2,0.338,ACTIVE,211.25,342.95,59.996,1545320704,"201051344001145","174011545737251",28.80,7.00,0,337.84,349.56,9.9,7.7,0.049,1200791.1,1200791.1,5287,0,0,0,L,1122011218,1,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320724,29566.00
12/20/2018 10:45,2,0.359,ACTIVE,211.03,342.65,60.006,1545320704,"201051344000438","174011545737251",30.08,7.30,0,337.24,349.26,11.0,8.7,0.049,1194734.1,1194734.1,5300,0,0,0,L,1122011218,1,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320725,29567.00
12/20/2018 10:45,2,0.352,ACTIVE,210.80,341.15,59.996,1545320704,"201051344001135","174011545737251",29.42,7.30,0,336.34,348.06,10.6,8.3,0.049,1183403.2,1183403.2,5285,0,0,0,L,1122011218,1,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320726,29568.00
12/20/2018 10:45,2,0.342,ACTIVE,212.83,343.85,60.001,1545320704,"201051344000983","174011545737251",30.06,7.00,0,339.04,351.07,10.4,8.1,0.049,1201815.8,1201815.8,1605,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320727,29569.00
12/20/2018 10:45,2,0.350,ACTIVE,211.25,341.75,60.001,1545320704,"201051344001203","174011545737251",29.50,7.30,0,336.64,349.26,10.5,8.2,0.049,1192015.9,1192015.9,5362,0,0,0,L,1122011218,1,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320728,29570.00
12/20/2018 10:45,2,0.344,ACTIVE,211.03,341.45,59.959,1545320704,"201051344001230","174011545737251",29.08,7.30,0,336.04,348.06,10.2,7.9,0.049,1186389.6,1186389.6,5316,0,0,0,L,1122011218,1,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320729,29571.00
12/20/2018 10:45,2,0.344,ACTIVE,210.80,342.35,60.001,1545320704,"201051344000646","174011545737251",29.68,7.30,0,336.34,348.96,10.3,8.1,0.044,1181330.8,1181330.8,5300,0,0,0,L,1122011218,1,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320729,29572.00
12/20/2018 10:45,2,0.348,ACTIVE,213.06,343.85,60.006,1545320704,"201051344000867","174011545737251",29.70,7.70,0,339.34,351.07,10.5,8.2,0.049,1183116.1,1183116.1,29166,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320730,29573.00
12/20/2018 10:45,2,0.357,ACTIVE,213.29,346.26,60.006,1545320704,"201051344000633","174011545737251",28.94,7.00,0,339.34,354.07,10.5,8.2,0.044,1182110.2,1182110.2,29178,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320731,29574.00
12/20/2018 10:45,2,0.375,ACTIVE,210.57,341.75,59.975,1545320704,"201051344000955","174011545737251",29.54,7.70,0,336.04,348.66,11.2,8.9,0.053,1199875.5,1199875.5,5320,0,0,0,L,1122011218,1,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320732,29575.00
12/20/2018 10:45,2,0.352,ACTIVE,212.83,344.15,60.043,1545320704,"201051344000648","174011545737251",29.86,6.30,0,339.65,350.77,10.7,8.4,0.044,1190075.3,1190075.3,29145,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320733,29576.00
12/20/2018 10:45,2,0.332,ACTIVE,213.29,345.06,60.006,1545320704,"201051344000645","174011545737251",29.92,7.30,0,339.65,351.37,10.1,7.8,0.049,1194328.9,1194328.9,29162,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320734,29577.00
12/20/2018 10:45,2,0.352,ACTIVE,212.83,344.15,60.006,1545320704,"201051344000569","174011545737251",29.70,6.70,0,339.65,351.37,10.6,8.3,0.049,1211572.9,1211572.9,1470,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545320735,29578.00
12/20/2018 11:00,2,0.373,ACTIVE,213.29,345.66,60.022,1545321604,"201051344000579","174011545737251",29.52,7.70,0,339.04,351.07,11.2,8.8,0.044,1211196.4,1211196.4,1609,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321606,29579.00
12/20/2018 11:00,2,0.338,ACTIVE,210.80,342.35,60.033,1545321604,"201051344001025","174011545737251",29.78,7.30,0,336.04,347.76,10.2,7.9,0.044,1195993.4,1195993.4,5348,0,0,0,L,1122011218,1,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321607,29580.00
12/20/2018 11:00,2,0.369,ACTIVE,211.03,342.95,60.033,1545321604,"201051344001093","174011545737251",29.52,7.70,0,336.64,348.66,11.1,8.7,0.040,1187779.2,1187779.2,5355,0,0,0,L,1122011218,1,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321608,29581.00
12/20/2018 11:00,2,0.350,ACTIVE,213.06,344.45,60.022,1545321604,"201051344000458","174011545737251",29.54,8.00,0,338.44,352.57,10.5,8.2,0.049,1197506.6,1197506.6,1608,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321609,29582.00
12/20/2018 11:00,2,0.363,ACTIVE,210.80,342.05,60.028,1545321604,"201051344000890","174011545737251",29.68,7.70,0,335.74,348.96,10.9,8.6,0.049,1192302.6,1192302.6,5294,0,0,0,L,1122011218,1,121.78,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321610,29583.00
12/20/2018 11:00,2,0.334,ACTIVE,213.06,345.96,60.028,1545321604,"201051344000988","174011545737251",18.63,7.00,0,338.44,351.97,6.3,4.2,0.031,935031.9,935031.9,1610,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321611,29584.00
12/20/2018 11:00,2,0.340,ACTIVE,211.48,343.25,60.033,1545321604,"201051344000582","174011545737251",29.44,7.00,0,337.54,348.96,10.2,7.9,0.040,1172321.8,1172321.8,5291,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321612,29585.00
12/20/2018 11:00,2,0.338,ACTIVE,213.06,345.36,60.022,1545321604,"201051344000868","174011545737251",29.82,6.70,0,339.04,352.27,10.2,7.9,0.044,1184307.9,1184307.9,29169,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321613,29586.00
12/20/2018 11:00,2,0.340,ACTIVE,213.74,346.26,60.022,1545321604,"201051344000576","174011545737251",29.66,7.00,0,339.04,352.87,10.2,8.0,0.044,1197489.6,1197489.6,1634,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321614,29587.00
12/20/2018 11:00,2,0.318,ACTIVE,213.29,345.06,60.028,1545321604,"201051344001158","174011545737251",29.98,6.70,0,338.74,351.07,9.7,7.5,0.044,1177966.4,1177966.4,1609,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321614,29588.00
12/20/2018 11:00,2,0.330,ACTIVE,211.25,343.25,60.028,1545321604,"201051344000917","174011545737251",29.36,8.00,0,336.04,348.66,9.8,7.6,0.035,1188965.3,1188965.3,5318,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321615,29589.00
12/20/2018 11:00,2,0.404,ACTIVE,211.25,342.35,60.038,1545321604,"201051344000417","174011545737251",19.02,7.00,0,336.64,347.16,7.8,5.6,0.022,965830.9,965830.9,5314,0,0,0,L,1122011218,1,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321616,29590.00
12/20/2018 11:00,2,0.344,ACTIVE,211.25,343.55,60.028,1545321604,"201051344000685","174011545737251",28.23,7.30,0,336.94,349.56,9.9,7.6,0.049,1193334.4,1193334.4,5295,0,0,0,L,1122011218,1,122.23,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321617,29591.00
12/20/2018 11:00,2,0.350,ACTIVE,211.25,343.85,60.049,1545321604,"201051344000651","174011545737251",28.84,6.30,0,336.94,348.66,10.2,8.0,0.040,1187143.2,1187143.2,5305,0,0,0,L,1122011218,1,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321618,29592.00
12/20/2018 11:00,2,0.344,ACTIVE,212.83,345.06,60.022,1545321604,"201051344000594","174011545737251",29.72,7.70,0,336.94,351.37,10.4,8.1,0.049,1202102.6,1202102.6,29113,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321619,29593.00
12/20/2018 11:00,2,0.357,ACTIVE,213.29,345.66,60.022,1545321604,"201051344000469","174011545737251",29.18,6.00,0,337.54,351.37,10.6,8.3,0.044,1186603.6,1186603.6,1607,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321620,29594.00
12/20/2018 11:00,2,0.354,ACTIVE,211.25,343.25,60.022,1545321604,"201051344000585","174011545737251",29.40,7.70,0,336.34,348.36,10.6,8.3,0.040,1202024.6,1202024.6,5343,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321621,29595.00
12/20/2018 11:00,2,0.342,ACTIVE,213.74,346.56,60.006,1545321604,"201051344000853","174011545737251",29.16,6.70,0,339.04,352.57,10.1,7.8,0.044,1202123.3,1202123.3,1607,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321622,29596.00
12/20/2018 11:00,2,0.320,ACTIVE,211.25,343.25,60.028,1545321604,"201051344001145","174011545737251",29.52,7.00,0,338.14,348.96,9.6,7.4,0.044,1200792.9,1200792.9,5288,0,0,0,L,1122011218,1,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321623,29597.00
12/20/2018 11:00,2,0.354,ACTIVE,211.25,342.95,60.043,1545321604,"201051344000438","174011545737251",29.62,7.00,0,336.64,348.66,10.7,8.4,0.040,1194736.2,1194736.2,5301,0,0,0,L,1122011218,1,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321624,29598.00
12/20/2018 11:00,2,0.340,ACTIVE,210.80,342.35,60.001,1545321604,"201051344001135","174011545737251",29.36,7.30,0,336.04,348.36,10.2,7.9,0.044,1183405.1,1183405.1,5286,0,0,0,L,1122011218,1,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321625,29599.00
12/20/2018 11:00,2,0.340,ACTIVE,213.06,344.76,59.975,1545321604,"201051344000983","174011545737251",29.74,7.00,0,338.14,350.77,10.3,8.0,0.040,1201817.8,1201817.8,1606,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321626,29600.00
12/20/2018 11:00,2,0.344,ACTIVE,211.03,342.35,60.028,1545321604,"201051344001203","174011545737251",29.18,7.30,0,336.94,348.96,10.2,7.9,0.044,1192017.8,1192017.8,5363,0,0,0,L,1122011218,1,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321626,29601.00
12/20/2018 11:00,2,0.320,ACTIVE,211.03,342.05,59.996,1545321604,"201051344001230","174011545737251",30.10,7.30,0,335.44,347.46,9.8,7.6,0.040,1186391.5,1186391.5,5317,0,0,0,L,1122011218,1,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321627,29602.00
12/20/2018 11:00,2,0.346,ACTIVE,210.57,342.65,60.049,1545321604,"201051344000646","174011545737251",28.27,7.30,0,335.44,347.76,9.9,7.6,0.040,1181332.7,1181332.7,5301,0,0,0,L,1122011218,1,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321628,29603.00
12/20/2018 11:00,2,0.338,ACTIVE,213.51,345.36,60.022,1545321604,"201051344000867","174011545737251",29.62,8.00,0,338.74,350.47,10.2,7.9,0.044,1183118.1,1183118.1,29167,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321629,29604.00
12/20/2018 11:00,2,0.352,ACTIVE,213.74,348.06,60.012,1545321604,"201051344000633","174011545737251",28.49,7.30,0,339.34,353.17,10.2,7.9,0.049,1182112.2,1182112.2,29179,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321630,29605.00
12/20/2018 11:00,2,0.365,ACTIVE,210.57,342.35,60.017,1545321604,"201051344000955","174011545737251",29.46,7.30,0,336.34,347.46,10.9,8.6,0.044,1199877.7,1199877.7,5321,0,0,0,L,1122011218,1,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321631,29606.00
12/20/2018 11:00,2,0.354,ACTIVE,213.29,345.96,60.022,1545321604,"201051344000648","174011545737251",28.84,6.70,0,339.04,351.67,10.3,8.1,0.044,1190077.3,1190077.3,29146,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321632,29607.00
12/20/2018 11:00,2,0.332,ACTIVE,213.51,345.96,60.022,1545321604,"201051344000645","174011545737251",29.12,7.70,0,339.95,352.57,9.8,7.6,0.044,1194330.7,1194330.7,29163,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321633,29608.00
12/20/2018 11:00,2,0.344,ACTIVE,213.06,345.96,60.017,1545321604,"201051344000569","174011545737251",29.66,6.70,0,338.74,350.77,10.3,8.1,0.044,1211574.9,1211574.9,1471,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545321634,29609.00
12/20/2018 11:15,2,0.398,ACTIVE,213.06,345.36,59.985,1545322504,"201051344000579","174011545737251",29.98,7.70,0,339.95,351.37,12.1,9.8,0.053,1211198.6,1211198.6,1610,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322506,29610.00
12/20/2018 11:15,2,0.369,ACTIVE,210.35,341.15,60.033,1545322504,"201051344001025","174011545737251",30.10,7.00,0,336.64,347.76,11.3,9.0,0.053,1195995.3,1195995.3,5349,0,0,0,L,1122011218,1,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322507,29611.00
12/20/2018 11:15,2,0.404,ACTIVE,210.57,342.35,60.038,1545322504,"201051344001093","174011545737251",29.46,7.70,0,336.64,348.06,12.1,9.7,0.057,1187781.3,1187781.3,5356,0,0,0,L,1122011218,1,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322508,29612.00
12/20/2018 11:15,2,0.381,ACTIVE,212.83,345.06,59.990,1545322504,"201051344000458","174011545737251",29.66,8.00,0,339.04,351.07,11.5,9.2,0.057,1197508.5,1197508.5,1609,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322509,29613.00
12/20/2018 11:15,2,0.395,ACTIVE,210.57,342.05,59.996,1545322504,"201051344000890","174011545737251",29.68,7.70,0,336.04,348.36,11.9,9.6,0.053,1192304.7,1192304.7,5295,0,0,0,L,1122011218,1,121.55,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322510,29614.00
12/20/2018 11:15,2,0.352,ACTIVE,212.83,346.56,59.996,1545322504,"201051344000988","174011545737251",19.52,7.00,0,337.54,351.07,7.0,4.8,0.035,935032.9,935032.9,1611,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322511,29615.00
12/20/2018 11:15,2,0.373,ACTIVE,211.03,342.65,59.996,1545322504,"201051344000582","174011545737251",29.68,7.00,0,337.24,348.36,11.2,8.9,0.053,1172323.6,1172323.6,5292,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322512,29616.00
12/20/2018 11:15,2,0.377,ACTIVE,212.83,345.96,59.975,1545322504,"201051344000868","174011545737251",29.40,7.00,0,338.74,351.97,11.3,8.9,0.053,1184309.8,1184309.8,29170,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322513,29617.00
12/20/2018 11:15,2,0.365,ACTIVE,213.29,346.56,59.964,1545322504,"201051344000576","174011545737251",30.12,7.00,0,339.34,351.67,11.2,8.9,0.053,1197491.5,1197491.5,1635,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322514,29618.00
12/20/2018 11:15,2,0.350,ACTIVE,213.06,345.66,60.001,1545322504,"201051344001158","174011545737251",29.84,6.70,0,339.04,351.97,10.6,8.3,0.057,1177968.1,1177968.1,1610,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322515,29619.00
12/20/2018 11:15,2,0.371,ACTIVE,210.80,342.95,59.985,1545322504,"201051344000917","174011545737251",28.17,8.00,0,335.44,349.86,10.7,8.4,0.057,1188967.1,1188967.1,5319,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322516,29620.00
12/20/2018 11:15,2,0.420,ACTIVE,210.80,341.75,60.006,1545322504,"201051344000417","174011545737251",19.74,7.00,0,336.64,347.16,8.4,6.2,0.035,965832.2,965832.2,5315,0,0,0,L,1122011218,1,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322516,29621.00
12/20/2018 11:15,2,0.367,ACTIVE,210.80,343.25,59.996,1545322504,"201051344000685","174011545737251",29.66,7.30,0,337.24,349.26,11.1,8.7,0.062,1193336.2,1193336.2,5296,0,0,0,L,1122011218,1,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322517,29622.00
12/20/2018 11:15,2,0.385,ACTIVE,210.80,342.65,59.985,1545322504,"201051344000651","174011545737251",28.80,6.30,0,337.54,348.66,11.2,8.9,0.053,1187145.1,1187145.1,5306,0,0,0,L,1122011218,1,121.78,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322518,29623.00
12/20/2018 11:15,2,0.379,ACTIVE,212.61,345.36,60.001,1545322504,"201051344000594","174011545737251",29.70,7.70,0,337.84,351.07,11.4,9.1,0.057,1202104.5,1202104.5,29114,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322519,29624.00
12/20/2018 11:15,2,0.385,ACTIVE,213.06,346.26,59.990,1545322504,"201051344000469","174011545737251",29.54,6.30,0,338.44,351.67,11.6,9.2,0.057,1186605.6,1186605.6,1608,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322520,29625.00
12/20/2018 11:15,2,0.387,ACTIVE,210.80,342.95,60.001,1545322504,"201051344000585","174011545737251",29.40,7.30,0,336.34,348.66,11.5,9.2,0.057,1202026.5,1202026.5,5344,0,0,0,L,1122011218,1,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322521,29626.00
12/20/2018 11:15,2,0.367,ACTIVE,213.51,347.46,59.985,1545322504,"201051344000853","174011545737251",29.58,6.70,0,340.55,352.57,11.0,8.7,0.049,1202125.1,1202125.1,1608,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322522,29627.00
12/20/2018 11:15,2,0.365,ACTIVE,210.80,343.25,59.996,1545322504,"201051344001145","174011545737251",28.77,7.00,0,337.84,348.96,10.7,8.4,0.053,1200794.7,1200794.7,5289,0,0,0,L,1122011218,1,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322523,29628.00
12/20/2018 11:15,2,0.389,ACTIVE,210.57,342.35,59.969,1545322504,"201051344000438","174011545737251",29.78,7.00,0,337.24,349.26,11.7,9.4,0.053,1194738.2,1194738.2,5302,0,0,0,L,1122011218,1,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322524,29629.00
12/20/2018 11:15,2,0.377,ACTIVE,210.35,341.75,59.990,1545322504,"201051344001135","174011545737251",29.26,7.00,0,336.34,348.36,11.2,8.9,0.053,1183407.0,1183407.0,5287,0,0,0,L,1122011218,1,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322525,29630.00
12/20/2018 11:15,2,0.371,ACTIVE,212.83,345.96,59.985,1545322504,"201051344000983","174011545737251",29.84,7.00,0,338.74,350.47,11.2,8.9,0.057,1201819.6,1201819.6,1607,0,0,0,L,1122011218,1,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322526,29631.00
12/20/2018 11:15,2,0.375,ACTIVE,210.57,342.05,59.996,1545322504,"201051344001203","174011545737251",29.60,7.30,0,336.94,348.66,11.2,8.9,0.049,1192019.7,1192019.7,5364,0,0,0,L,1122011218,1,121.78,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322527,29632.00
12/20/2018 11:15,2,0.361,ACTIVE,210.57,341.75,59.996,1545322504,"201051344001230","174011545737251",29.40,7.00,0,334.54,346.86,10.8,8.5,0.053,1186393.3,1186393.3,5318,0,0,0,L,1122011218,1,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322528,29633.00
12/20/2018 11:15,2,0.373,ACTIVE,210.35,342.35,59.969,1545322504,"201051344000646","174011545737251",29.20,7.30,0,335.74,347.76,11.1,8.8,0.053,1181334.6,1181334.6,5302,0,0,0,L,1122011218,1,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322528,29634.00
12/20/2018 11:15,2,0.369,ACTIVE,213.06,345.36,59.990,1545322504,"201051344000867","174011545737251",29.90,8.00,0,339.34,350.47,11.2,8.9,0.049,1183119.9,1183119.9,29168,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322529,29635.00
12/20/2018 11:15,2,0.383,ACTIVE,213.51,347.76,59.996,1545322504,"201051344000633","174011545737251",29.14,7.30,0,339.65,352.57,11.4,9.0,0.057,1182114.1,1182114.1,29180,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322530,29636.00
12/20/2018 11:15,2,0.404,ACTIVE,210.35,342.05,59.996,1545322504,"201051344000955","174011545737251",28.69,7.30,0,335.14,348.06,11.8,9.4,0.057,1199879.8,1199879.8,5322,0,0,0,L,1122011218,1,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322531,29637.00
12/20/2018 11:15,2,0.377,ACTIVE,213.06,345.66,59.990,1545322504,"201051344000648","174011545737251",29.80,6.70,0,339.65,350.77,11.4,9.1,0.053,1190079.2,1190079.2,29147,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322532,29638.00
12/20/2018 11:15,2,0.371,ACTIVE,213.29,346.26,59.990,1545322504,"201051344000645","174011545737251",28.86,7.70,0,339.65,351.37,10.9,8.6,0.057,1194332.5,1194332.5,29164,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322533,29639.00
12/20/2018 11:15,2,0.375,ACTIVE,213.06,345.96,59.990,1545322504,"201051344000569","174011545737251",29.74,6.70,0,338.14,350.77,11.3,9.0,0.062,1211576.8,1211576.8,1472,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545322534,29640.00
12/20/2018 11:30,2,0.416,ACTIVE,212.83,345.66,60.028,1545323404,"201051344000579","174011545737251",29.80,7.30,0,339.04,352.57,12.6,10.3,0.057,1211201.1,1211201.1,1611,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323406,29641.00
12/20/2018 11:30,2,0.381,ACTIVE,210.35,341.45,60.017,1545323404,"201051344001025","174011545737251",30.36,6.70,0,335.14,348.36,11.8,9.4,0.057,1195997.6,1195997.6,5350,0,0,0,L,1122011218,1,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323407,29642.00
12/20/2018 11:30,2,0.418,ACTIVE,210.57,342.65,59.990,1545323404,"201051344001093","174011545737251",29.68,7.30,0,335.44,348.66,12.6,10.2,0.062,1187783.8,1187783.8,5357,0,0,0,L,1122011218,1,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323408,29643.00
12/20/2018 11:30,2,0.383,ACTIVE,212.61,344.45,60.028,1545323404,"201051344000458","174011545737251",30.26,8.00,0,339.65,352.27,11.7,9.4,0.057,1197510.9,1197510.9,1610,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323409,29644.00
12/20/2018 11:30,2,0.412,ACTIVE,210.35,342.05,60.017,1545323404,"201051344000890","174011545737251",29.70,7.30,0,335.14,348.66,12.4,10.1,0.062,1192307.2,1192307.2,5296,0,0,0,L,1122011218,1,121.55,119.75,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323410,29645.00
12/20/2018 11:30,2,0.361,ACTIVE,212.61,345.06,60.012,1545323404,"201051344000988","174011545737251",19.72,7.00,0,339.34,352.87,7.2,5.1,0.040,935034.2,935034.2,1612,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323411,29646.00
12/20/2018 11:30,2,0.398,ACTIVE,211.25,343.55,59.990,1545323404,"201051344000582","174011545737251",28.77,6.70,0,336.34,348.96,11.6,9.3,0.057,1172325.9,1172325.9,5293,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323412,29647.00
12/20/2018 11:30,2,0.391,ACTIVE,212.61,345.66,59.990,1545323404,"201051344000868","174011545737251",29.50,7.00,0,339.65,351.97,11.7,9.4,0.053,1184312.1,1184312.1,29171,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323412,29648.00
12/20/2018 11:30,2,0.379,ACTIVE,213.06,346.56,60.022,1545323404,"201051344000576","174011545737251",30.16,7.00,0,340.25,353.77,11.6,9.3,0.053,1197493.8,1197493.8,1636,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323413,29649.00
12/20/2018 11:30,2,0.375,ACTIVE,212.83,345.66,59.985,1545323404,"201051344001158","174011545737251",29.20,6.70,0,338.74,353.17,11.1,8.8,0.053,1177970.3,1177970.3,1611,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323414,29650.00
12/20/2018 11:30,2,0.377,ACTIVE,210.80,343.55,60.012,1545323404,"201051344000917","174011545737251",29.42,7.70,0,335.74,349.56,11.3,9.0,0.062,1188969.4,1188969.4,5320,0,0,0,L,1122011218,1,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323415,29651.00
12/20/2018 11:30,2,0.430,ACTIVE,210.80,342.05,60.017,1545323404,"201051344000417","174011545737251",19.60,6.70,0,336.94,347.16,8.6,6.3,0.035,965833.8,965833.8,5316,0,0,0,L,1122011218,1,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323416,29652.00
12/20/2018 11:30,2,0.381,ACTIVE,211.03,343.85,60.017,1545323404,"201051344000685","174011545737251",29.56,6.70,0,335.74,349.26,11.4,9.1,0.062,1193338.5,1193338.5,5297,0,0,0,L,1122011218,1,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323417,29653.00
12/20/2018 11:30,2,0.404,ACTIVE,210.80,343.25,60.012,1545323404,"201051344000651","174011545737251",28.55,6.30,0,336.34,348.96,11.7,9.4,0.062,1187147.4,1187147.4,5307,0,0,0,L,1122011218,1,121.78,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323418,29654.00
12/20/2018 11:30,2,0.389,ACTIVE,212.38,345.36,60.022,1545323404,"201051344000594","174011545737251",30.06,7.70,0,338.14,352.27,11.8,9.5,0.066,1202106.9,1202106.9,29115,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323419,29655.00
12/20/2018 11:30,2,0.391,ACTIVE,212.83,345.36,59.990,1545323404,"201051344000469","174011545737251",29.98,6.30,0,338.44,353.47,11.8,9.5,0.062,1186608.0,1186608.0,1609,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323420,29656.00
12/20/2018 11:30,2,0.396,ACTIVE,210.80,343.25,60.022,1545323404,"201051344000585","174011545737251",29.72,7.00,0,335.74,348.96,11.9,9.6,0.062,1202028.9,1202028.9,5345,0,0,0,L,1122011218,1,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323421,29657.00
12/20/2018 11:30,2,0.379,ACTIVE,213.29,346.86,59.980,1545323404,"201051344000853","174011545737251",29.80,6.70,0,341.45,354.07,11.4,9.1,0.057,1202127.4,1202127.4,1609,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323422,29658.00
12/20/2018 11:30,2,0.381,ACTIVE,210.80,342.95,60.012,1545323404,"201051344001145","174011545737251",28.73,6.30,0,337.54,349.26,11.2,8.8,0.057,1200796.9,1200796.9,5290,0,0,0,L,1122011218,1,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323423,29659.00
12/20/2018 11:30,2,0.404,ACTIVE,210.80,342.95,60.012,1545323404,"201051344000438","174011545737251",29.92,6.70,0,336.04,348.96,12.3,9.9,0.057,1194740.7,1194740.7,5303,0,0,0,L,1122011218,1,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323424,29660.00
12/20/2018 11:30,2,0.385,ACTIVE,210.35,341.45,60.006,1545323404,"201051344001135","174011545737251",30.04,7.00,0,335.14,348.36,11.7,9.4,0.053,1183409.4,1183409.4,5288,0,0,0,L,1122011218,1,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323425,29661.00
12/20/2018 11:30,2,0.381,ACTIVE,212.83,345.06,60.022,1545323404,"201051344000983","174011545737251",30.04,7.00,0,339.04,352.27,11.6,9.3,0.062,1201821.9,1201821.9,1608,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323426,29662.00
12/20/2018 11:30,2,0.383,ACTIVE,210.80,342.35,60.017,1545323404,"201051344001203","174011545737251",29.68,7.00,0,336.34,349.86,11.6,9.2,0.053,1192022.0,1192022.0,5365,0,0,0,L,1122011218,1,121.78,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323427,29663.00
12/20/2018 11:30,2,0.379,ACTIVE,210.57,342.05,60.017,1545323404,"201051344001230","174011545737251",29.28,7.00,0,334.54,347.16,11.3,8.9,0.053,1186395.5,1186395.5,5319,0,0,0,L,1122011218,1,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323428,29664.00
