ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2018 11:30,2,0.383,ACTIVE,210.35,342.65,60.012,1545323404,"201051344000646","174011545737251",29.74,6.70,0,333.93,348.96,11.6,9.2,0.062,1181336.9,1181336.9,5303,0,0,0,L,1122011218,1,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323429,29665.00
12/20/2018 11:30,2,0.387,ACTIVE,213.06,345.06,60.049,1545323404,"201051344000867","174011545737251",29.52,8.00,0,337.84,352.27,11.6,9.3,0.053,1183122.2,1183122.2,29169,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323430,29666.00
12/20/2018 11:30,2,0.395,ACTIVE,213.29,347.76,60.017,1545323404,"201051344000633","174011545737251",29.22,7.00,0,339.95,354.07,11.8,9.4,0.066,1182116.4,1182116.4,29181,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323430,29667.00
12/20/2018 11:30,2,0.418,ACTIVE,210.12,342.05,60.017,1545323404,"201051344000955","174011545737251",28.84,7.30,0,334.84,347.76,12.3,9.9,0.062,1199882.3,1199882.3,5323,0,0,0,L,1122011218,1,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323432,29668.00
12/20/2018 11:30,2,0.391,ACTIVE,212.83,345.06,60.012,1545323404,"201051344000648","174011545737251",29.84,6.70,0,339.95,352.57,11.8,9.5,0.053,1190081.6,1190081.6,29148,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323432,29669.00
12/20/2018 11:30,2,0.383,ACTIVE,213.29,345.96,60.022,1545323404,"201051344000645","174011545737251",29.08,7.70,0,340.55,353.17,11.3,9.0,0.057,1194334.7,1194334.7,29165,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323433,29670.00
12/20/2018 11:30,2,0.391,ACTIVE,212.83,345.36,60.028,1545323404,"201051344000569","174011545737251",29.84,6.70,0,340.25,352.27,11.8,9.5,0.062,1211579.1,1211579.1,1473,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545323434,29671.00
12/20/2018 11:45,2,0.410,ACTIVE,212.83,344.76,59.996,1545324304,"201051344000579","174011545737251",29.72,7.00,0,339.95,352.87,12.4,10.0,0.057,1211203.5,1211203.5,1612,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324306,29672.00
12/20/2018 11:45,2,0.375,ACTIVE,210.35,341.45,59.959,1545324304,"201051344001025","174011545737251",30.02,6.30,0,336.94,348.96,11.5,9.1,0.057,1195999.9,1195999.9,5351,0,0,0,L,1122011218,1,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324307,29673.00
12/20/2018 11:45,2,0.416,ACTIVE,210.57,342.95,59.980,1545324304,"201051344001093","174011545737251",29.36,7.00,0,336.94,349.26,12.4,10.0,0.053,1187786.2,1187786.2,5358,0,0,0,L,1122011218,1,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324308,29674.00
12/20/2018 11:45,2,0.383,ACTIVE,212.83,344.45,59.980,1545324304,"201051344000458","174011545737251",29.76,7.70,0,338.74,352.57,11.6,9.2,0.049,1197513.1,1197513.1,1611,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324309,29675.00
12/20/2018 11:45,2,0.402,ACTIVE,210.35,341.75,59.985,1545324304,"201051344000890","174011545737251",29.82,7.00,0,336.34,349.86,12.2,9.9,0.057,1192309.6,1192309.6,5297,0,0,0,L,1122011218,1,121.55,119.75,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324310,29676.00
12/20/2018 11:45,2,0.367,ACTIVE,212.61,345.36,59.985,1545324304,"201051344000988","174011545737251",18.81,6.70,0,337.54,353.47,7.0,4.8,0.035,935035.4,935035.4,1613,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324311,29677.00
12/20/2018 11:45,2,0.381,ACTIVE,211.03,342.65,59.975,1545324304,"201051344000582","174011545737251",29.78,6.30,0,337.24,350.47,11.5,9.2,0.053,1172328.2,1172328.2,5294,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324312,29678.00
12/20/2018 11:45,2,0.377,ACTIVE,212.83,344.76,59.985,1545324304,"201051344000868","174011545737251",29.56,6.70,0,338.44,352.57,11.4,9.1,0.053,1184314.3,1184314.3,29172,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324313,29679.00
12/20/2018 11:45,2,0.375,ACTIVE,213.29,345.66,59.996,1545324304,"201051344000576","174011545737251",29.96,6.70,0,340.25,354.07,11.4,9.1,0.053,1197496.0,1197496.0,1637,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324313,29680.00
12/20/2018 11:45,2,0.355,ACTIVE,212.83,344.45,59.990,1545324304,"201051344001158","174011545737251",30.10,6.30,0,339.65,354.07,10.9,8.6,0.057,1177972.4,1177972.4,1612,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324314,29681.00
12/20/2018 11:45,2,0.365,ACTIVE,210.80,343.25,59.985,1545324304,"201051344000917","174011545737251",29.52,7.30,0,335.44,350.17,10.9,8.6,0.049,1188971.5,1188971.5,5321,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324315,29682.00
12/20/2018 11:45,2,0.430,ACTIVE,210.80,341.75,60.017,1545324304,"201051344000417","174011545737251",18.92,6.30,0,336.04,346.86,8.2,6.0,0.031,965835.3,965835.3,5317,0,0,0,L,1122011218,1,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324316,29683.00
12/20/2018 11:45,2,0.375,ACTIVE,210.80,343.55,59.985,1545324304,"201051344000685","174011545737251",29.46,6.30,0,336.94,350.47,11.2,8.9,0.057,1193340.7,1193340.7,5298,0,0,0,L,1122011218,1,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324317,29684.00
12/20/2018 11:45,2,0.383,ACTIVE,210.80,342.65,59.985,1545324304,"201051344000651","174011545737251",29.54,6.00,0,337.84,349.56,11.5,9.2,0.053,1187149.7,1187149.7,5308,0,0,0,L,1122011218,1,121.78,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324318,29685.00
12/20/2018 11:45,2,0.385,ACTIVE,212.61,344.76,59.980,1545324304,"201051344000594","174011545737251",29.86,7.30,0,338.44,352.57,11.6,9.3,0.062,1202109.2,1202109.2,29116,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324319,29686.00
12/20/2018 11:45,2,0.387,ACTIVE,212.83,345.06,59.985,1545324304,"201051344000469","174011545737251",29.66,6.00,0,339.04,352.87,11.7,9.3,0.053,1186610.3,1186610.3,1610,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324320,29687.00
12/20/2018 11:45,2,0.385,ACTIVE,210.57,342.95,59.959,1545324304,"201051344000585","174011545737251",29.74,6.70,0,336.64,349.26,11.7,9.3,0.053,1202031.2,1202031.2,5346,0,0,0,L,1122011218,1,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324321,29688.00
12/20/2018 11:45,2,0.377,ACTIVE,213.51,345.96,59.990,1545324304,"201051344000853","174011545737251",29.44,6.30,0,341.75,353.47,11.3,8.9,0.053,1202129.6,1202129.6,1610,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324322,29689.00
12/20/2018 11:45,2,0.361,ACTIVE,210.80,342.95,60.028,1545324304,"201051344001145","174011545737251",29.78,6.00,0,337.84,349.86,10.9,8.6,0.053,1200799.0,1200799.0,5291,0,0,0,L,1122011218,1,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324323,29690.00
12/20/2018 11:45,2,0.396,ACTIVE,210.57,342.35,59.980,1545324304,"201051344000438","174011545737251",29.72,6.30,0,336.94,349.26,12.0,9.6,0.053,1194743.0,1194743.0,5304,0,0,0,L,1122011218,1,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324324,29691.00
12/20/2018 11:45,2,0.381,ACTIVE,210.35,341.15,59.943,1545324304,"201051344001135","174011545737251",29.52,6.70,0,335.44,348.06,11.4,9.1,0.057,1183411.6,1183411.6,5289,0,0,0,L,1122011218,1,121.33,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324325,29692.00
12/20/2018 11:45,2,0.375,ACTIVE,212.83,344.15,59.948,1545324304,"201051344000983","174011545737251",29.90,6.70,0,339.34,352.57,11.4,9.0,0.057,1201824.2,1201824.2,1609,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324325,29693.00
12/20/2018 11:45,2,0.377,ACTIVE,210.57,341.75,59.975,1545324304,"201051344001203","174011545737251",29.54,6.70,0,336.94,349.26,11.3,9.0,0.057,1192024.2,1192024.2,5366,0,0,0,L,1122011218,1,121.78,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324326,29694.00
12/20/2018 11:45,2,0.373,ACTIVE,210.57,341.75,59.985,1545324304,"201051344001230","174011545737251",29.00,6.70,0,335.14,348.36,11.0,8.7,0.053,1186397.6,1186397.6,5320,0,0,0,L,1122011218,1,121.55,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324327,29695.00
12/20/2018 11:45,2,0.375,ACTIVE,210.12,342.35,59.969,1545324304,"201051344000646","174011545737251",29.72,6.30,0,336.04,348.66,11.3,9.0,0.053,1181339.1,1181339.1,5304,0,0,0,L,1122011218,1,121.55,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324328,29696.00
12/20/2018 11:45,2,0.373,ACTIVE,213.06,344.45,59.980,1545324304,"201051344000867","174011545737251",29.84,7.70,0,339.65,351.97,11.3,9.0,0.049,1183124.5,1183124.5,29170,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324329,29697.00
12/20/2018 11:45,2,0.379,ACTIVE,213.51,346.86,59.985,1545324304,"201051344000633","174011545737251",29.82,6.70,0,339.65,354.07,11.5,9.2,0.057,1182118.7,1182118.7,29182,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324330,29698.00
12/20/2018 11:45,2,0.404,ACTIVE,210.12,341.45,59.985,1545324304,"201051344000955","174011545737251",29.42,6.70,0,335.44,348.36,12.2,9.8,0.062,1199884.6,1199884.6,5324,0,0,0,L,1122011218,1,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324331,29699.00
12/20/2018 11:45,2,0.393,ACTIVE,213.06,345.06,59.975,1545324304,"201051344000648","174011545737251",28.96,6.30,0,339.65,353.77,11.5,9.2,0.057,1190083.8,1190083.8,29149,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324332,29700.00
12/20/2018 11:45,2,0.371,ACTIVE,213.29,345.06,59.980,1545324304,"201051344000645","174011545737251",29.36,7.30,0,340.85,352.57,11.1,8.7,0.057,1194336.9,1194336.9,29166,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324333,29701.00
12/20/2018 11:45,2,0.381,ACTIVE,212.83,344.76,59.980,1545324304,"201051344000569","174011545737251",29.88,6.30,0,340.25,352.27,11.6,9.2,0.057,1211581.4,1211581.4,1474,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545324334,29702.00
12/20/2018 12:00,2,0.432,ACTIVE,213.74,346.26,60.012,1545325204,"201051344000579","174011545737251",28.78,7.00,0,339.04,352.57,12.6,10.3,0.066,1211206.3,1211206.3,1613,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325206,29703.00
12/20/2018 12:00,2,0.391,ACTIVE,210.57,342.05,60.006,1545325204,"201051344001025","174011545737251",30.36,6.30,0,335.74,349.86,12.0,9.7,0.057,1196002.4,1196002.4,5352,0,0,0,L,1122011218,1,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325207,29704.00
12/20/2018 12:00,2,0.428,ACTIVE,210.80,343.55,60.022,1545325204,"201051344001093","174011545737251",29.70,7.00,0,336.34,349.86,12.9,10.5,0.053,1187789.0,1187789.0,5359,0,0,0,L,1122011218,1,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325208,29705.00
12/20/2018 12:00,2,0.410,ACTIVE,213.51,345.36,59.996,1545325204,"201051344000458","174011545737251",28.65,7.70,0,337.54,351.97,11.9,9.6,0.057,1197515.7,1197515.7,1612,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325209,29706.00
12/20/2018 12:00,2,0.420,ACTIVE,210.80,342.35,60.012,1545325204,"201051344000890","174011545737251",29.94,6.70,0,336.04,349.86,12.7,10.4,0.057,1192312.3,1192312.3,5298,0,0,0,L,1122011218,1,122.01,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325209,29707.00
12/20/2018 12:00,2,0.383,ACTIVE,213.51,346.86,60.012,1545325204,"201051344000988","174011545737251",18.96,6.70,0,338.14,351.37,7.4,5.2,0.031,935036.7,935036.7,1614,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325210,29708.00
12/20/2018 12:00,2,0.412,ACTIVE,211.25,343.25,60.012,1545325204,"201051344000582","174011545737251",28.33,6.00,0,336.34,349.56,11.8,9.5,0.057,1172330.7,1172330.7,5295,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325211,29709.00
12/20/2018 12:00,2,0.393,ACTIVE,213.74,346.56,60.012,1545325204,"201051344000868","174011545737251",29.82,6.30,0,338.44,352.27,11.9,9.6,0.053,1184316.8,1184316.8,29173,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325212,29710.00
12/20/2018 12:00,2,0.400,ACTIVE,214.19,347.46,60.012,1545325204,"201051344000576","174011545737251",29.08,6.30,0,338.14,353.17,11.8,9.5,0.057,1197498.5,1197498.5,1638,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325213,29711.00
12/20/2018 12:00,2,0.387,ACTIVE,213.74,345.96,60.017,1545325204,"201051344001158","174011545737251",29.08,6.30,0,338.74,352.87,11.4,9.1,0.062,1177974.8,1177974.8,1613,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325214,29712.00
12/20/2018 12:00,2,0.385,ACTIVE,211.03,343.55,59.980,1545325204,"201051344000917","174011545737251",29.60,7.30,0,335.14,349.56,11.5,9.2,0.057,1188973.9,1188973.9,5322,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325215,29713.00
12/20/2018 12:00,2,0.436,ACTIVE,211.03,342.35,60.012,1545325204,"201051344000417","174011545737251",19.80,6.30,0,336.04,347.76,8.8,6.5,0.035,965837.0,965837.0,5318,0,0,0,L,1122011218,1,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325216,29714.00
12/20/2018 12:00,2,0.400,ACTIVE,211.25,343.85,60.038,1545325204,"201051344000685","174011545737251",28.57,6.30,0,336.64,351.07,11.6,9.3,0.062,1193343.1,1193343.1,5299,0,0,0,L,1122011218,1,122.68,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325217,29715.00
12/20/2018 12:00,2,0.414,ACTIVE,211.03,343.85,60.017,1545325204,"201051344000651","174011545737251",28.55,5.50,0,336.34,349.56,12.0,9.7,0.057,1187152.2,1187152.2,5309,0,0,0,L,1122011218,1,122.23,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325218,29716.00
12/20/2018 12:00,2,0.400,ACTIVE,213.51,346.26,60.012,1545325204,"201051344000594","174011545737251",29.94,7.00,0,337.54,352.87,12.2,9.8,0.057,1202111.7,1202111.7,29117,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325219,29717.00
12/20/2018 12:00,2,0.412,ACTIVE,213.96,345.96,60.012,1545325204,"201051344000469","174011545737251",29.30,6.00,0,338.14,352.57,12.3,9.9,0.066,1186612.9,1186612.9,1611,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325220,29718.00
12/20/2018 12:00,2,0.404,ACTIVE,211.03,343.55,60.017,1545325204,"201051344000585","174011545737251",29.76,6.70,0,336.34,349.86,12.2,9.9,0.062,1202033.7,1202033.7,5347,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325221,29719.00
12/20/2018 12:00,2,0.383,ACTIVE,214.41,347.76,60.012,1545325204,"201051344000853","174011545737251",30.08,6.30,0,340.85,353.47,11.7,9.4,0.057,1202132.0,1202132.0,1611,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325222,29720.00
12/20/2018 12:00,2,0.387,ACTIVE,211.03,343.55,60.006,1545325204,"201051344001145","174011545737251",29.04,6.00,0,336.34,350.17,11.4,9.1,0.057,1200801.3,1200801.3,5292,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325223,29721.00
12/20/2018 12:00,2,0.414,ACTIVE,211.03,343.25,60.001,1545325204,"201051344000438","174011545737251",29.96,6.30,0,336.34,350.47,12.6,10.2,0.057,1194745.7,1194745.7,5305,0,0,0,L,1122011218,1,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325224,29722.00
12/20/2018 12:00,2,0.398,ACTIVE,210.57,342.05,60.012,1545325204,"201051344001135","174011545737251",29.70,6.30,0,335.44,348.96,12.0,9.7,0.066,1183414.1,1183414.1,5290,0,0,0,L,1122011218,1,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325225,29723.00
12/20/2018 12:00,2,0.396,ACTIVE,213.74,345.66,60.012,1545325204,"201051344000983","174011545737251",29.26,6.70,0,338.44,352.27,11.8,9.5,0.066,1201826.7,1201826.7,1610,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325226,29724.00
12/20/2018 12:00,2,0.391,ACTIVE,211.03,342.65,60.012,1545325204,"201051344001203","174011545737251",29.82,6.70,0,336.34,350.77,11.8,9.5,0.066,1192026.7,1192026.7,5367,0,0,0,L,1122011218,1,122.23,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325227,29725.00
12/20/2018 12:00,2,0.383,ACTIVE,210.80,342.35,60.038,1545325204,"201051344001230","174011545737251",29.66,6.30,0,334.54,348.06,11.5,9.2,0.053,1186400.0,1186400.0,5321,0,0,0,L,1122011218,1,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325227,29726.00
12/20/2018 12:00,2,0.396,ACTIVE,210.57,343.25,60.012,1545325204,"201051344000646","174011545737251",29.52,6.30,0,335.44,349.26,11.9,9.5,0.062,1181341.5,1181341.5,5305,0,0,0,L,1122011218,1,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325228,29727.00
12/20/2018 12:00,2,0.402,ACTIVE,213.96,345.96,60.006,1545325204,"201051344000867","174011545737251",29.00,7.70,0,339.65,352.27,11.9,9.5,0.057,1183127.0,1183127.0,29171,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325229,29728.00
12/20/2018 12:00,2,0.400,ACTIVE,214.41,348.36,60.006,1545325204,"201051344000633","174011545737251",29.52,6.70,0,339.34,354.37,12.0,9.7,0.057,1182121.2,1182121.2,29183,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325230,29729.00
12/20/2018 12:00,2,0.426,ACTIVE,210.35,342.65,60.017,1545325204,"201051344000955","174011545737251",29.58,6.30,0,334.84,348.66,12.8,10.4,0.062,1199887.3,1199887.3,5325,0,0,0,L,1122011218,1,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325231,29730.00
12/20/2018 12:00,2,0.398,ACTIVE,213.96,346.86,59.996,1545325204,"201051344000648","174011545737251",29.88,6.00,0,339.34,353.17,12.1,9.7,0.062,1190086.4,1190086.4,29150,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325232,29731.00
12/20/2018 12:00,2,0.391,ACTIVE,214.19,346.26,60.049,1545325204,"201051344000645","174011545737251",29.34,7.00,0,340.55,352.87,11.7,9.4,0.062,1194339.3,1194339.3,29167,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325233,29732.00
12/20/2018 12:00,2,0.400,ACTIVE,213.74,346.26,59.985,1545325204,"201051344000569","174011545737251",29.84,6.30,0,339.34,352.87,12.2,9.8,0.057,1211584.0,1211584.0,1476,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545325235,29733.00
12/20/2018 12:15,2,0.441,ACTIVE,213.96,346.56,59.996,1545326104,"201051344000579","174011545737251",30.08,7.00,0,340.55,354.37,13.5,11.1,0.062,1211209.3,1211209.3,1614,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326106,29734.00
12/20/2018 12:15,2,0.404,ACTIVE,211.93,343.85,59.980,1545326104,"201051344001025","174011545737251",30.47,6.30,0,336.64,351.07,12.5,10.1,0.066,1196005.2,1196005.2,5353,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326107,29735.00
12/20/2018 12:15,2,0.439,ACTIVE,212.16,345.36,59.948,1545326104,"201051344001093","174011545737251",29.78,7.00,0,336.94,352.27,13.3,10.9,0.062,1187792.0,1187792.0,5360,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326108,29736.00
12/20/2018 12:15,2,0.410,ACTIVE,213.96,345.66,60.001,1545326104,"201051344000458","174011545737251",30.28,7.30,0,339.65,353.77,12.6,10.3,0.057,1197518.5,1197518.5,1613,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326109,29737.00
12/20/2018 12:15,2,0.438,ACTIVE,211.93,344.45,59.948,1545326104,"201051344000890","174011545737251",29.74,6.70,0,336.04,352.27,13.2,10.8,0.066,1192315.3,1192315.3,5299,0,0,0,L,1122011218,1,122.46,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326110,29738.00
12/20/2018 12:15,2,0.383,ACTIVE,213.74,347.16,59.990,1545326104,"201051344000988","174011545737251",19.82,6.30,0,338.74,353.47,7.7,5.5,0.049,935038.3,935038.3,1615,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326111,29739.00
12/20/2018 12:15,2,0.412,ACTIVE,212.61,345.96,59.985,1545326104,"201051344000582","174011545737251",29.90,6.00,0,336.34,352.57,12.5,10.1,0.062,1172333.5,1172333.5,5296,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326112,29740.00
12/20/2018 12:15,2,0.406,ACTIVE,213.96,346.56,60.028,1545326104,"201051344000868","174011545737251",30.12,6.30,0,339.04,354.37,12.4,10.1,0.062,1184319.6,1184319.6,29174,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326113,29741.00
12/20/2018 12:15,2,0.422,ACTIVE,214.41,347.76,59.948,1545326104,"201051344000576","174011545737251",28.84,6.30,0,341.15,355.28,12.4,10.0,0.071,1197501.3,1197501.3,1639,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326114,29742.00
12/20/2018 12:15,2,0.402,ACTIVE,214.19,346.86,59.985,1545326104,"201051344001158","174011545737251",29.26,6.00,0,339.04,354.67,11.9,9.6,0.071,1177977.4,1177977.4,1614,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326115,29743.00
12/20/2018 12:15,2,0.395,ACTIVE,212.16,345.66,59.980,1545326104,"201051344000917","174011545737251",29.92,7.30,0,335.14,352.57,12.0,9.6,0.057,1188976.6,1188976.6,5323,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326116,29744.00
12/20/2018 12:15,2,0.449,ACTIVE,212.16,344.15,59.990,1545326104,"201051344000417","174011545737251",19.68,6.00,0,336.04,350.17,9.0,6.7,0.035,965838.9,965838.9,5319,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326117,29745.00
12/20/2018 12:15,2,0.404,ACTIVE,212.38,345.96,59.990,1545326104,"201051344000685","174011545737251",29.50,6.30,0,337.24,352.87,12.2,9.8,0.071,1193345.9,1193345.9,5300,0,0,0,L,1122011218,1,123.14,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326118,29746.00
12/20/2018 12:15,2,0.414,ACTIVE,212.16,345.36,59.990,1545326104,"201051344000651","174011545737251",29.84,5.50,0,336.64,352.87,12.6,10.2,0.062,1187155.0,1187155.0,5310,0,0,0,L,1122011218,1,122.68,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326118,29747.00
12/20/2018 12:15,2,0.418,ACTIVE,213.74,346.56,59.996,1545326104,"201051344000594","174011545737251",30.16,7.00,0,337.84,354.37,12.8,10.4,0.062,1202114.6,1202114.6,29118,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326119,29748.00
12/20/2018 12:15,2,0.416,ACTIVE,214.19,346.86,59.990,1545326104,"201051344000469","174011545737251",30.04,5.50,0,338.74,354.67,12.7,10.3,0.075,1186615.8,1186615.8,1612,0,0,0,L,1122011218,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326120,29749.00
12/20/2018 12:15,2,0.418,ACTIVE,212.38,345.66,59.990,1545326104,"201051344000585","174011545737251",29.78,6.70,0,336.34,351.97,12.7,10.3,0.062,1202036.6,1202036.6,5348,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326121,29750.00
12/20/2018 12:15,2,0.406,ACTIVE,214.64,348.06,59.990,1545326104,"201051344000853","174011545737251",29.86,6.00,0,341.45,356.18,12.3,10.0,0.066,1202134.8,1202134.8,1612,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326122,29751.00
12/20/2018 12:15,2,0.387,ACTIVE,212.38,345.06,59.990,1545326104,"201051344001145","174011545737251",30.10,5.50,0,337.24,352.87,11.8,9.5,0.062,1200804.0,1200804.0,5293,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326123,29752.00
12/20/2018 12:15,2,0.430,ACTIVE,212.16,343.85,59.990,1545326104,"201051344000438","174011545737251",30.10,6.00,0,336.64,352.27,13.2,10.8,0.062,1194748.6,1194748.6,5306,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326124,29753.00
12/20/2018 12:15,2,0.412,ACTIVE,211.70,343.55,59.980,1545326104,"201051344001135","174011545737251",29.62,6.30,0,336.04,351.07,12.4,10.0,0.071,1183416.9,1183416.9,5291,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326125,29754.00
12/20/2018 12:15,2,0.404,ACTIVE,213.96,346.26,59.964,1545326104,"201051344000983","174011545737251",30.20,6.30,0,339.04,354.37,12.4,10.1,0.071,1201829.4,1201829.4,1611,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326126,29755.00
12/20/2018 12:15,2,0.412,ACTIVE,212.16,344.15,60.012,1545326104,"201051344001203","174011545737251",29.64,6.30,0,335.74,352.87,12.4,10.1,0.066,1192029.5,1192029.5,5368,0,0,0,L,1122011218,1,122.91,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326127,29756.00
12/20/2018 12:15,2,0.396,ACTIVE,211.93,344.45,59.964,1545326104,"201051344001230","174011545737251",29.56,6.30,0,334.84,350.17,11.9,9.6,0.066,1186402.7,1186402.7,5322,0,0,0,L,1122011218,1,122.46,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326128,29757.00
12/20/2018 12:15,2,0.420,ACTIVE,211.93,344.45,59.990,1545326104,"201051344000646","174011545737251",28.57,6.00,0,335.14,352.27,12.2,9.9,0.062,1181344.3,1181344.3,5306,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326129,29758.00
12/20/2018 12:15,2,0.414,ACTIVE,214.19,345.96,60.022,1545326104,"201051344000867","174011545737251",29.40,7.30,0,339.65,354.07,12.3,10.0,0.057,1183129.7,1183129.7,29172,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326130,29759.00
12/20/2018 12:15,2,0.418,ACTIVE,214.64,348.96,59.996,1545326104,"201051344000633","174011545737251",29.52,6.70,0,340.25,356.18,12.5,10.2,0.066,1182124.0,1182124.0,29184,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326130,29760.00
12/20/2018 12:15,2,0.438,ACTIVE,211.70,344.45,60.043,1545326104,"201051344000955","174011545737251",29.60,6.30,0,335.44,351.07,13.2,10.8,0.071,1199890.3,1199890.3,5326,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326131,29761.00
12/20/2018 12:15,2,0.416,ACTIVE,214.19,346.56,59.990,1545326104,"201051344000648","174011545737251",30.16,6.00,0,340.25,354.97,12.7,10.3,0.062,1190089.2,1190089.2,29151,0,0,0,L,1122011218,1,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326132,29762.00
12/20/2018 12:15,2,0.410,ACTIVE,214.41,346.86,59.990,1545326104,"201051344000645","174011545737251",29.04,7.00,0,339.95,354.97,12.1,9.8,0.066,1194342.0,1194342.0,29168,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326133,29763.00
12/20/2018 12:15,2,0.422,ACTIVE,213.96,346.56,60.012,1545326104,"201051344000569","174011545737251",29.72,6.00,0,339.04,354.67,12.8,10.4,0.062,1211586.8,1211586.8,1477,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545326134,29764.00
12/20/2018 12:30,2,0.467,ACTIVE,213.51,346.56,59.985,1545327004,"201051344000579","174011545737251",28.75,6.70,0,340.25,354.67,13.6,11.2,0.062,1211212.3,1211212.3,1615,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327006,29765.00
12/20/2018 12:30,2,0.426,ACTIVE,211.25,341.75,59.985,1545327004,"201051344001025","174011545737251",30.00,6.00,0,338.44,352.87,13.0,10.6,0.066,1196008.0,1196008.0,5354,0,0,0,L,1122011218,1,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327007,29766.00
12/20/2018 12:30,2,0.459,ACTIVE,211.70,344.45,59.975,1545327004,"201051344001093","174011545737251",29.84,6.30,0,338.44,353.17,13.9,11.5,0.066,1187795.0,1187795.0,5361,0,0,0,L,1122011218,1,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327008,29767.00
12/20/2018 12:30,2,0.434,ACTIVE,213.51,345.96,59.985,1545327004,"201051344000458","174011545737251",29.32,7.00,0,339.65,354.67,12.9,10.6,0.066,1197521.3,1197521.3,1614,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327009,29768.00
12/20/2018 12:30,2,0.451,ACTIVE,211.48,343.55,59.985,1545327004,"201051344000890","174011545737251",30.02,6.30,0,337.54,353.17,13.8,11.3,0.071,1192318.2,1192318.2,5300,0,0,0,L,1122011218,1,122.01,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327010,29769.00
12/20/2018 12:30,2,0.393,ACTIVE,213.29,347.46,59.969,1545327004,"201051344000988","174011545737251",20.12,6.00,0,339.65,353.47,8.0,5.8,0.049,935039.8,935039.8,1616,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327011,29770.00
12/20/2018 12:30,2,0.430,ACTIVE,211.93,344.76,59.985,1545327004,"201051344000582","174011545737251",29.90,5.50,0,338.44,353.47,13.0,10.7,0.066,1172336.3,1172336.3,5297,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327012,29771.00
12/20/2018 12:30,2,0.428,ACTIVE,213.51,346.26,59.990,1545327004,"201051344000868","174011545737251",29.74,6.00,0,339.04,354.37,12.9,10.5,0.062,1184322.4,1184322.4,29175,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327013,29772.00
12/20/2018 12:30,2,0.426,ACTIVE,213.96,347.76,59.990,1545327004,"201051344000576","174011545737251",29.84,6.00,0,340.85,355.88,13.0,10.6,0.066,1197504.1,1197504.1,1640,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327014,29773.00
12/20/2018 12:30,2,0.408,ACTIVE,213.74,345.96,59.985,1545327004,"201051344001158","174011545737251",29.98,5.50,0,340.55,354.97,12.4,10.0,0.071,1177980.1,1177980.1,1615,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327015,29774.00
12/20/2018 12:30,2,0.410,ACTIVE,211.70,345.06,60.001,1545327004,"201051344000917","174011545737251",30.02,6.70,0,337.54,353.47,12.5,10.2,0.062,1188979.3,1188979.3,5324,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327016,29775.00
12/20/2018 12:30,2,0.457,ACTIVE,211.70,343.55,59.985,1545327004,"201051344000417","174011545737251",20.46,5.50,0,337.54,350.77,9.5,7.2,0.035,965840.7,965840.7,5320,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327017,29776.00
12/20/2018 12:30,2,0.426,ACTIVE,211.93,345.36,59.985,1545327004,"201051344000685","174011545737251",29.82,6.00,0,338.44,353.17,12.8,10.5,0.071,1193348.6,1193348.6,5301,0,0,0,L,1122011218,1,122.68,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327018,29777.00
12/20/2018 12:30,2,0.445,ACTIVE,211.70,345.36,59.980,1545327004,"201051344000651","174011545737251",28.69,5.00,0,339.04,353.47,13.0,10.6,0.071,1187157.8,1187157.8,5311,0,0,0,L,1122011218,1,122.46,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327018,29778.00
12/20/2018 12:30,2,0.434,ACTIVE,213.29,345.96,59.985,1545327004,"201051344000594","174011545737251",30.26,6.70,0,338.74,354.67,13.3,10.9,0.071,1202117.4,1202117.4,29119,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327019,29779.00
12/20/2018 12:30,2,0.441,ACTIVE,213.74,346.26,59.990,1545327004,"201051344000469","174011545737251",29.60,5.50,0,339.04,355.28,13.3,10.9,0.075,1186618.6,1186618.6,1613,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327021,29780.00
12/20/2018 12:30,2,0.428,ACTIVE,211.70,345.06,59.990,1545327004,"201051344000585","174011545737251",30.20,6.00,0,338.44,353.47,13.1,10.7,0.066,1202039.4,1202039.4,5349,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327022,29781.00
12/20/2018 12:30,2,0.420,ACTIVE,214.19,347.76,59.985,1545327004,"201051344000853","174011545737251",29.96,5.50,0,342.05,356.48,12.8,10.4,0.066,1202137.5,1202137.5,1613,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327022,29782.00
12/20/2018 12:30,2,0.410,ACTIVE,211.70,345.36,59.975,1545327004,"201051344001145","174011545737251",29.76,5.00,0,339.65,353.47,12.4,10.0,0.066,1200806.7,1200806.7,5294,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327023,29783.00
12/20/2018 12:30,2,0.445,ACTIVE,211.70,344.76,60.033,1545327004,"201051344000438","174011545737251",30.06,5.50,0,339.04,355.28,13.6,11.2,0.066,1194751.6,1194751.6,5307,0,0,0,L,1122011218,1,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327024,29784.00
12/20/2018 12:30,2,0.418,ACTIVE,211.25,342.95,59.996,1545327004,"201051344001135","174011545737251",30.40,6.00,0,338.14,352.57,12.9,10.5,0.066,1183419.7,1183419.7,5292,0,0,0,L,1122011218,1,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327025,29785.00
12/20/2018 12:30,2,0.420,ACTIVE,213.51,346.26,59.948,1545327004,"201051344000983","174011545737251",30.16,6.00,0,340.55,354.97,12.8,10.4,0.071,1201832.2,1201832.2,1612,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327026,29786.00
12/20/2018 12:30,2,0.438,ACTIVE,211.70,343.85,60.022,1545327004,"201051344001203","174011545737251",28.45,6.00,0,338.74,354.07,12.6,10.3,0.066,1192032.3,1192032.3,5369,0,0,0,L,1122011218,1,122.46,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327027,29787.00
12/20/2018 12:30,2,0.412,ACTIVE,211.48,343.85,59.990,1545327004,"201051344001230","174011545737251",29.68,6.00,0,338.14,351.97,12.4,10.1,0.066,1186405.4,1186405.4,5323,0,0,0,L,1122011218,1,122.23,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327028,29788.00
12/20/2018 12:30,2,0.428,ACTIVE,211.25,344.45,59.980,1545327004,"201051344000646","174011545737251",29.52,5.50,0,337.54,352.87,12.8,10.5,0.062,1181347.1,1181347.1,5307,0,0,0,L,1122011218,1,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327029,29789.00
12/20/2018 12:30,2,0.432,ACTIVE,213.74,345.96,59.985,1545327004,"201051344000867","174011545737251",29.20,7.00,0,340.25,354.67,12.8,10.4,0.062,1183132.5,1183132.5,29173,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327030,29790.00
12/20/2018 12:30,2,0.436,ACTIVE,214.19,348.06,59.969,1545327004,"201051344000633","174011545737251",29.44,6.30,0,341.45,357.08,13.1,10.7,0.075,1182126.9,1182126.9,29185,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327031,29791.00
12/20/2018 12:30,2,0.449,ACTIVE,211.25,344.15,59.985,1545327004,"201051344000955","174011545737251",30.18,6.00,0,337.24,352.57,13.7,11.3,0.066,1199893.3,1199893.3,5327,0,0,0,L,1122011218,1,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327032,29792.00
12/20/2018 12:30,2,0.447,ACTIVE,213.74,346.56,59.975,1545327004,"201051344000648","174011545737251",28.71,5.50,0,341.15,354.97,13.1,10.7,0.066,1190092.1,1190092.1,29152,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327033,29793.00
12/20/2018 12:30,2,0.416,ACTIVE,213.96,346.86,59.985,1545327004,"201051344000645","174011545737251",29.86,6.70,0,342.05,355.58,12.6,10.2,0.066,1194344.7,1194344.7,29169,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327034,29794.00
12/20/2018 12:30,2,0.436,ACTIVE,213.51,347.16,59.975,1545327004,"201051344000569","174011545737251",29.60,5.50,0,341.45,354.97,13.1,10.7,0.071,1211589.7,1211589.7,1478,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327034,29795.00
12/20/2018 12:45,2,0.398,ACTIVE,213.51,346.26,60.006,1545327904,"201051344000579","174011545737251",29.96,6.30,0,339.65,352.87,12.2,9.8,0.053,1211214.9,1211214.9,1616,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327906,29796.00
12/20/2018 12:45,2,0.375,ACTIVE,211.03,342.05,59.990,1545327904,"201051344001025","174011545737251",29.28,5.50,0,336.64,351.07,11.2,8.9,0.049,1196010.4,1196010.4,5355,0,0,0,L,1122011218,1,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327907,29797.00
12/20/2018 12:45,2,0.379,ACTIVE,211.25,343.25,60.006,1545327904,"201051344001093","174011545737251",30.95,6.30,0,337.84,351.37,11.9,9.6,0.049,1187797.6,1187797.6,5362,0,0,0,L,1122011218,1,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327908,29798.00
12/20/2018 12:45,2,0.371,ACTIVE,213.29,345.36,59.959,1545327904,"201051344000458","174011545737251",30.04,7.00,0,339.34,353.17,11.3,9.0,0.057,1197523.8,1197523.8,1615,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327909,29799.00
12/20/2018 12:45,2,0.400,ACTIVE,211.03,342.35,59.996,1545327904,"201051344000890","174011545737251",29.74,6.00,0,337.24,350.77,12.1,9.7,0.053,1192320.8,1192320.8,5301,0,0,0,L,1122011218,1,122.23,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327910,29800.00
12/20/2018 12:45,2,0.359,ACTIVE,213.29,346.26,60.001,1545327904,"201051344000988","174011545737251",18.96,6.00,0,337.84,353.17,6.9,4.8,0.035,935041.1,935041.1,1617,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327910,29801.00
12/20/2018 12:45,2,0.365,ACTIVE,211.70,343.85,60.043,1545327904,"201051344000582","174011545737251",30.10,5.00,0,337.84,351.97,11.2,8.8,0.053,1172338.7,1172338.7,5298,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327911,29802.00
12/20/2018 12:45,2,0.371,ACTIVE,213.29,346.56,59.980,1545327904,"201051344000868","174011545737251",29.56,6.00,0,338.44,354.07,11.2,8.8,0.053,1184324.8,1184324.8,29176,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327912,29803.00
12/20/2018 12:45,2,0.373,ACTIVE,213.96,346.86,60.012,1545327904,"201051344000576","174011545737251",29.80,5.50,0,340.25,353.77,11.3,9.0,0.053,1197506.5,1197506.5,1641,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327913,29804.00
12/20/2018 12:45,2,0.354,ACTIVE,213.51,345.36,60.001,1545327904,"201051344001158","174011545737251",29.72,5.00,0,338.74,353.47,10.7,8.4,0.053,1177982.4,1177982.4,1616,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327914,29805.00
12/20/2018 12:45,2,0.361,ACTIVE,211.25,343.85,59.996,1545327904,"201051344000917","174011545737251",29.48,6.70,0,336.64,351.97,10.8,8.5,0.053,1188981.6,1188981.6,5325,0,0,0,L,1122011218,1,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327915,29806.00
12/20/2018 12:45,2,0.438,ACTIVE,211.25,342.65,59.996,1545327904,"201051344000417","174011545737251",19.28,5.50,0,336.64,349.56,8.6,6.3,0.031,965842.4,965842.4,5321,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327916,29807.00
12/20/2018 12:45,2,0.367,ACTIVE,211.48,343.85,59.996,1545327904,"201051344000685","174011545737251",29.78,5.50,0,336.94,352.87,11.1,8.8,0.053,1193351.0,1193351.0,5302,0,0,0,L,1122011218,1,122.68,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327917,29808.00
