ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2018 12:45,2,0.389,ACTIVE,211.48,343.85,59.996,1545327904,"201051344000651","174011545737251",28.41,4.50,0,338.14,351.97,11.2,8.9,0.057,1187160.3,1187160.3,5312,0,0,0,L,1122011218,1,122.46,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327918,29809.00
12/20/2018 12:45,2,0.379,ACTIVE,213.29,345.96,60.006,1545327904,"201051344000594","174011545737251",29.58,6.30,0,337.84,353.47,11.3,9.0,0.057,1202119.9,1202119.9,29120,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327919,29810.00
12/20/2018 12:45,2,0.387,ACTIVE,213.51,346.26,60.001,1545327904,"201051344000469","174011545737251",29.36,5.00,0,338.74,353.77,11.5,9.2,0.053,1186621.1,1186621.1,1614,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327920,29811.00
12/20/2018 12:45,2,0.367,ACTIVE,211.25,343.85,59.975,1545327904,"201051344000585","174011545737251",30.18,6.00,0,338.44,351.67,11.2,8.9,0.057,1202041.8,1202041.8,5350,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327921,29812.00
12/20/2018 12:45,2,0.365,ACTIVE,213.96,347.16,60.006,1545327904,"201051344000853","174011545737251",29.92,5.50,0,341.75,355.28,11.1,8.7,0.053,1202139.9,1202139.9,1614,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327922,29813.00
12/20/2018 12:45,2,0.352,ACTIVE,211.48,343.85,59.996,1545327904,"201051344001145","174011545737251",29.76,5.00,0,338.74,353.77,10.6,8.3,0.053,1200809.0,1200809.0,5295,0,0,0,L,1122011218,1,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327923,29814.00
12/20/2018 12:45,2,0.385,ACTIVE,211.25,343.25,60.006,1545327904,"201051344000438","174011545737251",30.20,5.00,0,338.14,351.97,11.8,9.4,0.053,1194754.1,1194754.1,5308,0,0,0,L,1122011218,1,122.23,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327923,29815.00
12/20/2018 12:45,2,0.371,ACTIVE,210.80,342.05,59.996,1545327904,"201051344001135","174011545737251",29.62,5.50,0,337.54,351.37,11.1,8.8,0.053,1183422.1,1183422.1,5293,0,0,0,L,1122011218,1,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327924,29816.00
12/20/2018 12:45,2,0.367,ACTIVE,213.51,345.36,60.006,1545327904,"201051344000983","174011545737251",29.90,6.00,0,339.04,352.57,11.2,8.9,0.057,1201834.6,1201834.6,1613,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327925,29817.00
12/20/2018 12:45,2,0.369,ACTIVE,211.25,342.95,59.996,1545327904,"201051344001203","174011545737251",29.50,5.50,0,338.74,353.17,11.1,8.8,0.053,1192034.6,1192034.6,5370,0,0,0,L,1122011218,1,122.46,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327926,29818.00
12/20/2018 12:45,2,0.363,ACTIVE,211.03,342.95,59.996,1545327904,"201051344001230","174011545737251",29.24,5.50,0,336.94,350.47,10.8,8.5,0.053,1186407.7,1186407.7,5324,0,0,0,L,1122011218,1,122.01,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327927,29819.00
12/20/2018 12:45,2,0.367,ACTIVE,210.80,343.25,60.038,1545327904,"201051344000646","174011545737251",29.68,5.50,0,335.74,351.67,11.1,8.7,0.053,1181349.4,1181349.4,5308,0,0,0,L,1122011218,1,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327928,29820.00
12/20/2018 12:45,2,0.367,ACTIVE,213.74,345.66,60.001,1545327904,"201051344000867","174011545737251",29.38,7.00,0,338.74,354.37,11.0,8.7,0.053,1183134.9,1183134.9,29174,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327929,29821.00
12/20/2018 12:45,2,0.385,ACTIVE,214.19,348.06,60.006,1545327904,"201051344000633","174011545737251",29.00,6.00,0,339.95,355.88,11.3,9.0,0.057,1182129.3,1182129.3,29186,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327930,29822.00
12/20/2018 12:45,2,0.395,ACTIVE,210.80,342.95,59.975,1545327904,"201051344000955","174011545737251",29.82,5.50,0,336.94,351.37,11.9,9.6,0.057,1199895.9,1199895.9,5328,0,0,0,L,1122011218,1,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327931,29823.00
12/20/2018 12:45,2,0.375,ACTIVE,213.74,345.66,60.006,1545327904,"201051344000648","174011545737251",29.90,5.50,0,340.55,354.37,11.4,9.0,0.053,1190094.5,1190094.5,29153,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327932,29824.00
12/20/2018 12:45,2,0.365,ACTIVE,213.96,346.26,60.006,1545327904,"201051344000645","174011545737251",29.02,6.30,0,341.15,354.37,10.8,8.5,0.053,1194347.0,1194347.0,29170,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327933,29825.00
12/20/2018 12:45,2,0.385,ACTIVE,213.51,345.96,60.043,1545327904,"201051344000569","174011545737251",28.75,5.50,0,339.34,354.07,11.2,8.9,0.057,1211592.1,1211592.1,1479,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545327934,29826.00
12/20/2018 13:00,2,0.465,ACTIVE,213.29,345.96,60.001,1545328804,"201051344000579","174011545737251",31.15,6.00,0,339.65,352.87,14.7,12.2,0.080,1211217.5,1211217.5,1617,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328806,29827.00
12/20/2018 13:00,2,0.445,ACTIVE,211.03,342.65,59.996,1545328804,"201051344001025","174011545737251",30.59,5.00,0,336.04,349.56,13.9,11.5,0.071,1196012.8,1196012.8,5356,0,0,0,L,1122011218,1,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328807,29828.00
12/20/2018 13:00,2,0.471,ACTIVE,211.25,343.85,60.022,1545328804,"201051344001093","174011545737251",30.59,6.00,0,336.34,349.26,14.6,12.2,0.071,1187800.2,1187800.2,5363,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328808,29829.00
12/20/2018 13:00,2,0.443,ACTIVE,213.06,345.36,59.996,1545328804,"201051344000458","174011545737251",30.77,6.70,0,339.34,351.67,13.9,11.5,0.075,1197526.1,1197526.1,1616,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328809,29830.00
12/20/2018 13:00,2,0.469,ACTIVE,211.03,342.65,59.953,1545328804,"201051344000890","174011545737251",30.59,5.50,0,335.44,349.26,14.6,12.1,0.071,1192323.4,1192323.4,5302,0,0,0,L,1122011218,1,121.78,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328810,29831.00
12/20/2018 13:00,2,0.424,ACTIVE,212.83,346.56,59.996,1545328804,"201051344000988","174011545737251",19.88,5.50,0,337.84,351.67,8.6,6.4,0.040,935042.4,935042.4,1618,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328811,29832.00
12/20/2018 13:00,2,0.463,ACTIVE,211.70,344.45,59.996,1545328804,"201051344000582","174011545737251",29.08,5.00,0,336.34,349.56,13.7,11.3,0.075,1172341.0,1172341.0,5299,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328812,29833.00
12/20/2018 13:00,2,0.457,ACTIVE,213.06,345.96,59.996,1545328804,"201051344000868","174011545737251",29.62,5.50,0,338.74,351.97,13.7,11.3,0.075,1184327.1,1184327.1,29177,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328813,29834.00
12/20/2018 13:00,2,0.463,ACTIVE,213.51,347.16,59.996,1545328804,"201051344000576","174011545737251",29.36,5.50,0,339.65,353.77,13.8,11.4,0.075,1197508.8,1197508.8,1642,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328813,29835.00
12/20/2018 13:00,2,0.443,ACTIVE,213.06,346.26,60.006,1545328804,"201051344001158","174011545737251",29.36,5.00,0,338.74,352.57,13.2,10.8,0.075,1177984.5,1177984.5,1617,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328814,29836.00
12/20/2018 13:00,2,0.436,ACTIVE,211.25,344.15,59.996,1545328804,"201051344000917","174011545737251",29.94,6.70,0,335.44,349.56,13.2,10.8,0.080,1188983.8,1188983.8,5326,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328815,29837.00
12/20/2018 13:00,2,0.469,ACTIVE,211.48,343.55,59.996,1545328804,"201051344000417","174011545737251",20.52,5.00,0,336.34,347.76,9.8,7.5,0.040,965844.0,965844.0,5322,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328816,29838.00
12/20/2018 13:00,2,0.447,ACTIVE,211.48,344.45,59.996,1545328804,"201051344000685","174011545737251",29.76,5.00,0,336.94,350.17,13.5,11.1,0.080,1193353.3,1193353.3,5303,0,0,0,L,1122011218,1,122.46,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328817,29839.00
12/20/2018 13:00,2,0.471,ACTIVE,211.48,344.15,59.996,1545328804,"201051344000651","174011545737251",29.12,4.50,0,336.64,350.47,13.9,11.5,0.075,1187162.6,1187162.6,5313,0,0,0,L,1122011218,1,122.23,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328818,29840.00
12/20/2018 13:00,2,0.459,ACTIVE,212.83,345.66,59.969,1545328804,"201051344000594","174011545737251",30.14,6.00,0,337.84,351.97,14.0,11.6,0.080,1202122.3,1202122.3,29121,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328819,29841.00
12/20/2018 13:00,2,0.469,ACTIVE,213.29,346.26,59.990,1545328804,"201051344000469","174011545737251",29.74,4.50,0,338.14,352.57,14.2,11.7,0.075,1186623.5,1186623.5,1615,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328820,29842.00
12/20/2018 13:00,2,0.463,ACTIVE,211.48,344.45,59.996,1545328804,"201051344000585","174011545737251",29.84,5.50,0,336.34,349.26,14.0,11.6,0.075,1202044.2,1202044.2,5351,0,0,0,L,1122011218,1,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328821,29843.00
12/20/2018 13:00,2,0.445,ACTIVE,213.74,347.16,60.049,1545328804,"201051344000853","174011545737251",29.94,5.00,0,340.55,352.87,13.6,11.2,0.075,1202142.2,1202142.2,1615,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328822,29844.00
12/20/2018 13:00,2,0.424,ACTIVE,211.48,343.85,59.990,1545328804,"201051344001145","174011545737251",30.18,4.50,0,337.24,349.86,13.0,10.6,0.071,1200811.1,1200811.1,5296,0,0,0,L,1122011218,1,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328823,29845.00
12/20/2018 13:00,2,0.473,ACTIVE,211.25,343.85,60.012,1545328804,"201051344000438","174011545737251",29.72,5.00,0,336.34,349.86,14.3,11.8,0.075,1194756.6,1194756.6,5309,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328824,29846.00
12/20/2018 13:00,2,0.451,ACTIVE,211.03,342.05,59.990,1545328804,"201051344001135","174011545737251",29.92,5.50,0,335.74,348.96,13.7,11.3,0.075,1183424.4,1183424.4,5294,0,0,0,L,1122011218,1,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328825,29847.00
12/20/2018 13:00,2,0.457,ACTIVE,213.06,345.36,59.964,1545328804,"201051344000983","174011545737251",29.06,5.50,0,338.74,351.67,13.5,11.1,0.080,1201836.9,1201836.9,1614,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328826,29848.00
12/20/2018 13:00,2,0.438,ACTIVE,211.25,343.25,59.990,1545328804,"201051344001203","174011545737251",30.57,5.50,0,335.74,350.17,13.6,11.2,0.075,1192036.9,1192036.9,5371,0,0,0,L,1122011218,1,122.23,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328827,29849.00
12/20/2018 13:00,2,0.438,ACTIVE,211.25,343.55,59.996,1545328804,"201051344001230","174011545737251",29.40,5.00,0,335.44,348.66,13.1,10.7,0.075,1186409.9,1186409.9,5325,0,0,0,L,1122011218,1,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328828,29850.00
12/20/2018 13:00,2,0.449,ACTIVE,211.03,344.15,59.996,1545328804,"201051344000646","174011545737251",29.82,4.50,0,335.44,349.26,13.6,11.2,0.075,1181351.7,1181351.7,5309,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328829,29851.00
12/20/2018 13:00,2,0.459,ACTIVE,213.29,346.26,60.033,1545328804,"201051344000867","174011545737251",29.06,6.70,0,338.44,351.97,13.5,11.1,0.071,1183137.1,1183137.1,29175,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328829,29852.00
12/20/2018 13:00,2,0.451,ACTIVE,213.74,348.06,59.996,1545328804,"201051344000633","174011545737251",30.65,5.50,0,339.34,354.97,14.1,11.7,0.071,1182131.6,1182131.6,29187,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328830,29853.00
12/20/2018 13:00,2,0.482,ACTIVE,210.80,343.55,60.017,1545328804,"201051344000955","174011545737251",29.80,5.00,0,335.44,348.96,14.6,12.2,0.080,1199898.4,1199898.4,5329,0,0,0,L,1122011218,1,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328831,29854.00
12/20/2018 13:00,2,0.463,ACTIVE,213.29,345.36,60.017,1545328804,"201051344000648","174011545737251",29.94,5.00,0,339.65,352.87,14.1,11.7,0.084,1190096.9,1190096.9,29154,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328832,29855.00
12/20/2018 13:00,2,0.455,ACTIVE,213.51,346.26,60.001,1545328804,"201051344000645","174011545737251",28.80,6.30,0,339.95,353.17,13.3,10.9,0.071,1194349.3,1194349.3,29171,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328833,29856.00
12/20/2018 13:00,2,0.455,ACTIVE,213.06,345.96,59.980,1545328804,"201051344000569","174011545737251",30.24,5.50,0,339.04,352.27,13.9,11.5,0.080,1211594.5,1211594.5,1480,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545328834,29857.00
12/20/2018 13:15,2,0.586,ACTIVE,212.83,346.56,59.990,1545329704,"201051344000579","174011545737251",31.25,6.00,0,339.34,355.28,18.6,16.0,0.110,1211221.0,1211221.0,1618,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329706,29858.00
12/20/2018 13:15,2,0.551,ACTIVE,211.25,343.85,60.017,1545329704,"201051344001025","174011545737251",30.99,5.00,0,336.34,352.87,17.3,14.8,0.106,1196016.0,1196016.0,5357,0,0,0,L,1122011218,1,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329707,29859.00
12/20/2018 13:15,2,0.570,ACTIVE,211.48,345.36,59.964,1545329704,"201051344001093","174011545737251",29.98,6.00,0,335.74,352.87,17.4,14.8,0.093,1187803.6,1187803.6,5364,0,0,0,L,1122011218,1,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329708,29860.00
12/20/2018 13:15,2,0.574,ACTIVE,212.61,345.96,59.980,1545329704,"201051344000458","174011545737251",30.81,6.70,0,338.74,354.97,17.9,15.4,0.115,1197529.5,1197529.5,1617,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329709,29861.00
12/20/2018 13:15,2,0.547,ACTIVE,211.25,344.15,60.006,1545329704,"201051344000890","174011545737251",30.93,5.50,0,336.34,351.37,17.2,14.6,0.097,1192326.8,1192326.8,5303,0,0,0,L,1122011218,1,121.78,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329710,29862.00
12/20/2018 13:15,2,0.551,ACTIVE,212.61,346.26,59.990,1545329704,"201051344000988","174011545737251",20.06,5.50,0,338.14,352.87,11.2,8.9,0.080,935044.3,935044.3,1619,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329711,29863.00
12/20/2018 13:15,2,0.527,ACTIVE,211.93,345.66,59.990,1545329704,"201051344000582","174011545737251",30.79,4.50,0,336.94,353.47,16.5,14.0,0.102,1172344.2,1172344.2,5300,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329712,29864.00
12/20/2018 13:15,2,0.566,ACTIVE,212.61,346.86,59.990,1545329704,"201051344000868","174011545737251",30.55,5.50,0,338.74,355.58,17.6,15.1,0.110,1184330.4,1184330.4,29178,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329713,29865.00
12/20/2018 13:15,2,0.578,ACTIVE,213.29,347.46,60.033,1545329704,"201051344000576","174011545737251",30.67,5.00,0,339.34,356.18,18.0,15.5,0.106,1197512.2,1197512.2,1643,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329714,29866.00
12/20/2018 13:15,2,0.541,ACTIVE,212.83,346.56,59.969,1545329704,"201051344001158","174011545737251",31.07,4.50,0,339.04,354.97,17.1,14.6,0.115,1177987.8,1177987.8,1618,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329715,29867.00
12/20/2018 13:15,2,0.512,ACTIVE,211.48,345.66,59.990,1545329704,"201051344000917","174011545737251",30.16,6.30,0,335.74,352.87,15.7,13.2,0.093,1188986.9,1188986.9,5327,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329716,29868.00
12/20/2018 13:15,2,0.582,ACTIVE,211.48,344.15,59.985,1545329704,"201051344000417","174011545737251",20.18,5.00,0,336.34,349.86,11.9,9.6,0.066,965846.2,965846.2,5323,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329717,29869.00
12/20/2018 13:15,2,0.545,ACTIVE,211.70,345.96,60.006,1545329704,"201051344000685","174011545737251",30.26,5.00,0,336.64,353.47,16.7,14.2,0.106,1193356.4,1193356.4,5304,0,0,0,L,1122011218,1,122.23,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329718,29870.00
12/20/2018 13:15,2,0.557,ACTIVE,211.48,345.66,59.990,1545329704,"201051344000651","174011545737251",30.93,4.00,0,336.94,353.47,17.4,14.9,0.106,1187166.0,1187166.0,5314,0,0,0,L,1122011218,1,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329719,29871.00
12/20/2018 13:15,2,0.574,ACTIVE,212.38,346.26,59.975,1545329704,"201051344000594","174011545737251",30.20,6.00,0,337.84,354.97,17.6,15.1,0.106,1202125.6,1202125.6,29122,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329720,29872.00
12/20/2018 13:15,2,0.574,ACTIVE,213.06,346.56,59.985,1545329704,"201051344000469","174011545737251",30.77,4.50,0,337.84,355.88,18.0,15.4,0.115,1186626.9,1186626.9,1616,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329720,29873.00
12/20/2018 13:15,2,0.564,ACTIVE,211.48,345.96,59.990,1545329704,"201051344000585","174011545737251",30.77,5.50,0,336.34,353.17,17.6,15.1,0.115,1202047.6,1202047.6,5352,0,0,0,L,1122011218,1,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329721,29874.00
12/20/2018 13:15,2,0.566,ACTIVE,213.29,348.66,60.028,1545329704,"201051344000853","174011545737251",30.77,5.00,0,340.55,355.88,17.7,15.1,0.106,1202145.5,1202145.5,1616,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329722,29875.00
12/20/2018 13:15,2,0.508,ACTIVE,211.48,345.06,59.990,1545329704,"201051344001145","174011545737251",30.77,5.00,0,337.54,353.77,15.9,13.4,0.097,1200814.2,1200814.2,5297,0,0,0,L,1122011218,1,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329723,29876.00
12/20/2018 13:15,2,0.574,ACTIVE,211.48,345.36,59.990,1545329704,"201051344000438","174011545737251",30.43,5.00,0,337.54,354.37,17.8,15.2,0.106,1194760.0,1194760.0,5310,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329724,29877.00
12/20/2018 13:15,2,0.555,ACTIVE,211.03,344.15,60.028,1545329704,"201051344001135","174011545737251",30.51,5.50,0,336.34,351.97,17.2,14.7,0.106,1183427.7,1183427.7,5295,0,0,0,L,1122011218,1,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329725,29878.00
12/20/2018 13:15,2,0.562,ACTIVE,212.83,346.26,59.996,1545329704,"201051344000983","174011545737251",31.23,5.50,0,339.04,354.97,17.8,15.3,0.115,1201840.2,1201840.2,1615,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329726,29879.00
12/20/2018 13:15,2,0.535,ACTIVE,211.48,344.15,59.953,1545329704,"201051344001203","174011545737251",31.07,5.00,0,336.04,354.07,16.8,14.3,0.106,1192040.2,1192040.2,5372,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329727,29880.00
12/20/2018 13:15,2,0.523,ACTIVE,211.25,344.15,59.985,1545329704,"201051344001230","174011545737251",30.04,5.00,0,335.14,350.47,16.0,13.5,0.097,1186413.0,1186413.0,5326,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329728,29881.00
12/20/2018 13:15,2,0.553,ACTIVE,211.25,345.36,59.990,1545329704,"201051344000646","174011545737251",30.42,5.00,0,335.74,352.27,17.1,14.6,0.115,1181355.0,1181355.0,5310,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329729,29882.00
12/20/2018 13:15,2,0.562,ACTIVE,212.83,345.96,60.028,1545329704,"201051344000867","174011545737251",30.71,6.70,0,338.14,354.97,17.6,15.0,0.106,1183140.5,1183140.5,29176,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329730,29883.00
12/20/2018 13:15,2,0.564,ACTIVE,213.29,348.36,59.996,1545329704,"201051344000633","174011545737251",30.79,5.50,0,339.04,356.48,17.6,15.1,0.110,1182135.0,1182135.0,29188,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329731,29884.00
12/20/2018 13:15,2,0.584,ACTIVE,211.03,345.06,59.985,1545329704,"201051344000955","174011545737251",30.69,5.50,0,334.24,351.37,18.2,15.7,0.115,1199901.9,1199901.9,5330,0,0,0,L,1122011218,1,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329732,29885.00
12/20/2018 13:15,2,0.582,ACTIVE,212.83,346.26,59.996,1545329704,"201051344000648","174011545737251",30.49,4.50,0,338.74,355.28,18.0,15.4,0.110,1190100.3,1190100.3,29155,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329733,29886.00
12/20/2018 13:15,2,0.562,ACTIVE,213.29,347.16,59.953,1545329704,"201051344000645","174011545737251",30.55,6.00,0,338.74,355.58,17.4,14.9,0.110,1194352.5,1194352.5,29172,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329733,29887.00
12/20/2018 13:15,2,0.590,ACTIVE,212.83,346.56,60.001,1545329704,"201051344000569","174011545737251",30.26,5.00,0,339.65,355.28,18.1,15.6,0.115,1211597.9,1211597.9,1481,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545329734,29888.00
12/20/2018 13:30,2,0.650,ACTIVE,213.51,354.67,60.017,1545330604,"201051344000579","174011545737251",32.60,6.00,0,338.74,366.10,21.5,18.9,0.146,1211225.9,1211225.9,1619,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330606,29889.00
12/20/2018 13:30,2,0.611,ACTIVE,211.70,351.07,59.985,1545330604,"201051344001025","174011545737251",32.32,5.50,0,337.24,360.99,20.0,17.4,0.128,1196020.5,1196020.5,5358,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330607,29890.00
12/20/2018 13:30,2,0.633,ACTIVE,211.93,346.26,60.006,1545330604,"201051344001093","174011545737251",31.29,6.00,0,337.54,356.18,20.1,17.5,0.119,1187808.1,1187808.1,5365,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330608,29891.00
12/20/2018 13:30,2,0.670,ACTIVE,213.29,348.96,60.017,1545330604,"201051344000458","174011545737251",31.87,6.70,0,338.14,360.99,21.6,19.0,0.155,1197534.3,1197534.3,1618,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330609,29892.00
12/20/2018 13:30,2,0.592,ACTIVE,211.93,347.16,59.980,1545330604,"201051344000890","174011545737251",31.95,5.50,0,336.04,357.38,19.2,16.6,0.115,1192331.1,1192331.1,5304,0,0,0,L,1122011218,1,122.23,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330610,29893.00
12/20/2018 13:30,2,0.635,ACTIVE,213.29,348.66,59.953,1545330604,"201051344000988","174011545737251",20.83,5.50,0,338.14,356.18,13.4,11.0,0.093,935047.1,935047.1,1620,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330611,29894.00
12/20/2018 13:30,2,0.578,ACTIVE,212.38,346.86,60.017,1545330604,"201051344000582","174011545737251",31.61,4.50,0,337.54,356.78,18.6,16.0,0.115,1172348.4,1172348.4,5301,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330612,29895.00
12/20/2018 13:30,2,0.637,ACTIVE,213.29,347.46,60.017,1545330604,"201051344000868","174011545737251",31.83,5.00,0,338.14,359.18,20.6,18.0,0.141,1184335.0,1184335.0,29179,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330613,29896.00
12/20/2018 13:30,2,0.666,ACTIVE,213.96,349.26,60.038,1545330604,"201051344000576","174011545737251",31.69,5.00,0,339.34,359.78,21.4,18.8,0.137,1197517.0,1197517.0,1644,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330613,29897.00
12/20/2018 13:30,2,0.615,ACTIVE,213.51,349.26,60.017,1545330604,"201051344001158","174011545737251",32.07,5.00,0,338.14,361.59,20.0,17.4,0.141,1177992.2,1177992.2,1619,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330614,29898.00
12/20/2018 13:30,2,0.547,ACTIVE,212.16,346.86,60.017,1545330604,"201051344000917","174011545737251",31.45,6.30,0,336.64,355.28,17.4,14.9,0.110,1188990.8,1188990.8,5328,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330615,29899.00
12/20/2018 13:30,2,0.662,ACTIVE,212.16,345.66,60.017,1545330604,"201051344000417","174011545737251",20.46,5.00,0,336.94,352.27,13.7,11.3,0.084,965849.1,965849.1,5324,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330616,29900.00
12/20/2018 13:30,2,0.607,ACTIVE,212.16,347.76,60.017,1545330604,"201051344000685","174011545737251",31.53,5.00,0,337.24,357.38,19.4,16.8,0.137,1193360.8,1193360.8,5305,0,0,0,L,1122011218,1,122.68,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330617,29901.00
12/20/2018 13:30,2,0.635,ACTIVE,212.16,347.16,60.017,1545330604,"201051344000651","174011545737251",31.93,4.00,0,337.54,357.08,20.6,17.9,0.133,1187170.5,1187170.5,5315,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330618,29902.00
12/20/2018 13:30,2,0.643,ACTIVE,213.06,349.26,60.017,1545330604,"201051344000594","174011545737251",31.49,6.00,0,337.24,362.19,20.5,17.9,0.133,1202130.3,1202130.3,29123,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330619,29903.00
12/20/2018 13:30,2,0.623,ACTIVE,213.51,355.88,60.017,1545330604,"201051344000469","174011545737251",32.78,4.50,0,338.44,367.00,20.7,18.1,0.141,1186631.6,1186631.6,1617,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330620,29904.00
12/20/2018 13:30,2,0.650,ACTIVE,212.16,349.86,60.017,1545330604,"201051344000585","174011545737251",32.10,5.50,0,336.64,360.08,21.2,18.5,0.141,1202052.3,1202052.3,5353,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330621,29905.00
12/20/2018 13:30,2,0.637,ACTIVE,213.96,353.17,60.017,1545330604,"201051344000853","174011545737251",32.42,5.00,0,338.44,364.29,20.9,18.3,0.137,1202150.2,1202150.2,1617,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330622,29906.00
12/20/2018 13:30,2,0.586,ACTIVE,212.16,346.86,60.017,1545330604,"201051344001145","174011545737251",31.35,4.50,0,338.44,357.68,18.6,16.0,0.124,1200818.3,1200818.3,5298,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330623,29907.00
12/20/2018 13:30,2,0.660,ACTIVE,212.16,347.76,60.022,1545330604,"201051344000438","174011545737251",31.89,5.00,0,337.24,363.09,21.3,18.7,0.141,1194764.8,1194764.8,5311,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330624,29908.00
12/20/2018 13:30,2,0.621,ACTIVE,211.70,351.37,60.022,1545330604,"201051344001135","174011545737251",32.34,5.50,0,336.34,360.08,20.4,17.7,0.137,1183432.2,1183432.2,5296,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330625,29909.00
12/20/2018 13:30,2,0.650,ACTIVE,213.51,351.07,60.017,1545330604,"201051344000983","174011545737251",32.26,5.50,0,337.24,363.09,21.3,18.6,0.146,1201845.0,1201845.0,1616,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330626,29910.00
12/20/2018 13:30,2,0.621,ACTIVE,212.16,346.26,59.980,1545330604,"201051344001203","174011545737251",31.45,5.50,0,338.44,358.28,19.9,17.2,0.133,1192044.6,1192044.6,5373,0,0,0,L,1122011218,1,122.46,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330626,29911.00
12/20/2018 13:30,2,0.572,ACTIVE,211.93,345.36,60.049,1545330604,"201051344001230","174011545737251",30.42,5.00,0,336.04,360.69,17.7,15.1,0.110,1186417.0,1186417.0,5327,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330627,29912.00
12/20/2018 13:30,2,0.635,ACTIVE,211.70,347.46,60.017,1545330604,"201051344000646","174011545737251",31.85,5.00,0,336.94,359.48,20.5,17.9,0.141,1181359.5,1181359.5,5311,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330628,29913.00
12/20/2018 13:30,2,0.639,ACTIVE,213.74,348.36,60.017,1545330604,"201051344000867","174011545737251",31.55,6.70,0,339.04,359.48,20.4,17.8,0.137,1183145.0,1183145.0,29177,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330629,29914.00
12/20/2018 13:30,2,0.637,ACTIVE,213.96,350.17,60.017,1545330604,"201051344000633","174011545737251",31.57,5.50,0,339.65,360.08,20.4,17.8,0.141,1182139.6,1182139.6,29189,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330630,29915.00
12/20/2018 13:30,2,0.666,ACTIVE,211.48,348.96,60.012,1545330604,"201051344000955","174011545737251",32.03,5.50,0,336.04,360.69,21.6,19.0,0.146,1199906.7,1199906.7,5331,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330631,29916.00
12/20/2018 13:30,2,0.660,ACTIVE,213.51,347.46,60.012,1545330604,"201051344000648","174011545737251",31.79,5.00,0,338.74,359.48,21.3,18.6,0.137,1190105.1,1190105.1,29156,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330632,29917.00
12/20/2018 13:30,2,0.654,ACTIVE,213.74,348.66,60.017,1545330604,"201051344000645","174011545737251",31.55,6.00,0,339.04,359.48,20.9,18.3,0.150,1194357.2,1194357.2,29173,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330633,29918.00
12/20/2018 13:30,2,0.660,ACTIVE,213.51,353.47,60.022,1545330604,"201051344000569","174011545737251",32.50,5.00,0,339.34,364.59,21.8,19.1,0.150,1211602.7,1211602.7,1482,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545330634,29919.00
12/20/2018 13:45,2,0.469,ACTIVE,213.74,346.56,59.975,1545331503,"201051344000579","174011545737251",31.41,6.00,0,339.34,367.00,14.9,12.5,0.066,1211229.9,1211229.9,1620,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331505,29920.00
12/20/2018 13:45,2,0.439,ACTIVE,211.48,343.55,59.980,1545331503,"201051344001025","174011545737251",31.45,5.00,0,338.14,365.80,14.0,11.6,0.075,1196024.3,1196024.3,5359,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331506,29921.00
12/20/2018 13:45,2,0.459,ACTIVE,211.70,344.15,60.017,1545331503,"201051344001093","174011545737251",30.93,5.50,0,337.84,357.68,14.5,12.0,0.066,1187811.9,1187811.9,5366,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331507,29922.00
12/20/2018 13:45,2,0.480,ACTIVE,213.51,345.36,59.985,1545331503,"201051344000458","174011545737251",22.92,6.30,0,339.04,363.39,11.2,8.8,0.057,1197538.2,1197538.2,1619,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331508,29923.00
12/20/2018 13:45,2,0.438,ACTIVE,211.48,343.55,59.985,1545331503,"201051344000890","174011545737251",31.07,5.50,0,337.24,361.29,13.8,11.4,0.071,1192334.7,1192334.7,5305,0,0,0,L,1122011218,1,122.23,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331509,29924.00
12/20/2018 13:45,2,0.424,ACTIVE,213.51,347.16,60.001,1545331503,"201051344000988","174011545737251",20.99,5.00,0,337.84,356.18,9.0,6.8,0.057,935049.4,935049.4,1621,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331510,29925.00
12/20/2018 13:45,2,0.412,ACTIVE,212.16,344.76,59.975,1545331503,"201051344000582","174011545737251",31.17,4.50,0,338.14,360.38,13.0,10.6,0.062,1172351.8,1172351.8,5302,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331511,29926.00
12/20/2018 13:45,2,0.445,ACTIVE,213.51,347.16,59.948,1545331503,"201051344000868","174011545737251",31.25,5.00,0,337.84,362.19,14.1,11.7,0.084,1184338.8,1184338.8,29180,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331512,29927.00
12/20/2018 13:45,2,0.471,ACTIVE,214.19,348.66,59.964,1545331503,"201051344000576","174011545737251",30.93,5.00,0,339.95,360.69,14.8,12.4,0.084,1197521.0,1197521.0,1645,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331513,29928.00
12/20/2018 13:45,2,0.416,ACTIVE,213.74,348.06,59.985,1545331503,"201051344001158","174011545737251",32.12,4.50,0,340.85,365.80,13.6,11.2,0.071,1177995.9,1177995.9,1620,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331514,29929.00
12/20/2018 13:45,2,0.396,ACTIVE,211.93,344.45,59.975,1545331503,"201051344000917","174011545737251",29.88,6.00,0,337.24,355.58,12.0,9.7,0.057,1188994.0,1188994.0,5329,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331515,29930.00
12/20/2018 13:45,2,0.471,ACTIVE,211.93,343.55,59.948,1545331503,"201051344000417","174011545737251",20.63,4.50,0,337.54,352.27,9.9,7.6,0.044,965851.5,965851.5,5325,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331516,29931.00
12/20/2018 13:45,2,0.436,ACTIVE,211.93,345.06,59.985,1545331503,"201051344000685","174011545737251",30.40,4.50,0,337.84,357.68,13.4,11.0,0.075,1193364.4,1193364.4,5306,0,0,0,L,1122011218,1,122.68,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331517,29932.00
12/20/2018 13:45,2,0.457,ACTIVE,211.93,344.76,59.990,1545331503,"201051344000651","174011545737251",31.13,4.00,0,338.14,360.38,14.5,12.1,0.075,1187174.4,1187174.4,5316,0,0,0,L,1122011218,1,122.46,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331518,29933.00
12/20/2018 13:45,2,0.449,ACTIVE,213.29,345.66,59.980,1545331503,"201051344000594","174011545737251",31.47,6.00,0,339.04,365.49,14.3,11.9,0.084,1202134.1,1202134.1,29124,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331519,29934.00
12/20/2018 13:45,2,0.457,ACTIVE,213.74,347.76,59.990,1545331503,"201051344000469","174011545737251",31.55,4.50,0,339.04,366.70,14.7,12.2,0.088,1186635.5,1186635.5,1618,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331519,29935.00
12/20/2018 13:45,2,0.480,ACTIVE,211.93,344.15,59.975,1545331503,"201051344000585","174011545737251",22.74,5.00,0,338.14,362.19,11.1,8.8,0.057,1202056.0,1202056.0,5354,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331520,29936.00
12/20/2018 13:45,2,0.443,ACTIVE,214.41,348.66,59.959,1545331503,"201051344000853","174011545737251",31.87,4.50,0,342.05,370.90,14.3,11.9,0.084,1202154.1,1202154.1,1618,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331521,29937.00
12/20/2018 13:45,2,0.400,ACTIVE,211.93,344.76,59.980,1545331503,"201051344001145","174011545737251",31.07,4.00,0,338.44,356.18,12.7,10.3,0.071,1200821.7,1200821.7,5299,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331522,29938.00
12/20/2018 13:45,2,0.475,ACTIVE,211.70,344.15,59.996,1545331503,"201051344000438","174011545737251",31.19,4.50,0,336.94,362.19,15.0,12.6,0.071,1194768.8,1194768.8,5312,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331523,29939.00
12/20/2018 13:45,2,0.439,ACTIVE,211.48,342.95,60.017,1545331503,"201051344001135","174011545737251",30.97,5.00,0,338.14,363.09,13.8,11.4,0.080,1183436.0,1183436.0,5297,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331524,29940.00
12/20/2018 13:45,2,0.445,ACTIVE,213.74,346.56,59.990,1545331503,"201051344000983","174011545737251",31.93,5.00,0,338.14,366.10,14.4,12.0,0.088,1201848.9,1201848.9,1617,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331525,29941.00
12/20/2018 13:45,2,0.451,ACTIVE,211.70,343.85,59.953,1545331503,"201051344001203","174011545737251",30.14,5.00,0,338.14,360.99,13.9,11.5,0.080,1192048.3,1192048.3,5374,0,0,0,L,1122011218,1,122.46,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331526,29942.00
12/20/2018 13:45,2,0.402,ACTIVE,211.48,342.95,59.985,1545331503,"201051344001230","174011545737251",29.72,5.00,0,336.04,354.67,12.1,9.8,0.066,1186420.2,1186420.2,5328,0,0,0,L,1122011218,1,122.23,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331527,29943.00
12/20/2018 13:45,2,0.438,ACTIVE,211.25,345.06,59.985,1545331503,"201051344000646","174011545737251",31.75,4.50,0,336.34,362.19,14.1,11.7,0.075,1181363.4,1181363.4,5312,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331528,29944.00
12/20/2018 13:45,2,0.432,ACTIVE,213.96,346.26,59.975,1545331503,"201051344000867","174011545737251",31.77,6.30,0,339.04,360.99,13.9,11.5,0.075,1183148.8,1183148.8,29178,0,0,0,L,1122011218,1,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331529,29945.00
12/20/2018 13:45,2,0.445,ACTIVE,214.19,348.36,59.985,1545331503,"201051344000633","174011545737251",31.65,5.50,0,339.95,361.29,14.3,11.9,0.075,1182143.4,1182143.4,29190,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331530,29946.00
12/20/2018 13:45,2,0.479,ACTIVE,211.25,343.55,59.990,1545331503,"201051344000955","174011545737251",31.49,5.00,0,336.94,363.69,15.3,12.8,0.080,1199910.8,1199910.8,5332,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331531,29947.00
12/20/2018 13:45,2,0.465,ACTIVE,213.74,347.76,59.985,1545331503,"201051344000648","174011545737251",30.93,4.50,0,339.04,361.89,14.6,12.2,0.075,1190109.1,1190109.1,29157,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331531,29948.00
12/20/2018 13:45,2,0.445,ACTIVE,214.19,347.16,59.980,1545331503,"201051344000645","174011545737251",30.85,6.00,0,339.95,359.48,13.9,11.5,0.075,1194361.1,1194361.1,29174,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331532,29949.00
12/20/2018 13:45,2,0.469,ACTIVE,213.74,347.16,59.953,1545331503,"201051344000569","174011545737251",30.24,5.00,0,339.34,366.40,14.4,12.0,0.084,1211606.8,1211606.8,1483,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545331533,29950.00
12/20/2018 14:00,2,0.561,ACTIVE,213.74,355.28,60.001,1545332404,"201051344000579","174011545737251",32.80,5.50,0,339.04,369.70,18.7,16.1,0.115,1211234.0,1211234.0,1621,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332406,29951.00
12/20/2018 14:00,2,0.525,ACTIVE,211.48,348.66,60.012,1545332404,"201051344001025","174011545737251",32.14,5.00,0,337.84,365.49,17.2,14.7,0.106,1196028.1,1196028.1,5360,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332407,29952.00
