ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2018 14:00,2,0.555,ACTIVE,211.70,346.86,60.043,1545332404,"201051344001093","174011545737251",31.87,5.50,0,338.74,357.38,17.9,15.3,0.097,1187815.8,1187815.8,5367,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332408,29953.00
12/20/2018 14:00,2,0.576,ACTIVE,213.51,352.87,60.006,1545332404,"201051344000458","174011545737251",32.54,6.30,0,340.25,366.70,19.0,16.4,0.124,1197542.3,1197542.3,1620,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332409,29954.00
12/20/2018 14:00,2,0.549,ACTIVE,211.48,344.76,60.006,1545332404,"201051344000890","174011545737251",30.91,5.00,0,337.54,359.18,17.2,14.7,0.093,1192338.5,1192338.5,5306,0,0,0,L,1122011218,1,122.23,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332410,29955.00
12/20/2018 14:00,2,0.520,ACTIVE,213.51,348.06,59.959,1545332404,"201051344000988","174011545737251",21.41,5.00,0,339.04,356.78,11.3,9.0,0.080,935051.8,935051.8,1622,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332412,29956.00
12/20/2018 14:00,2,0.498,ACTIVE,212.16,345.66,60.012,1545332404,"201051344000582","174011545737251",31.69,4.50,0,338.14,358.58,16.0,13.5,0.093,1172355.3,1172355.3,5303,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332412,29957.00
12/20/2018 14:00,2,0.543,ACTIVE,213.51,348.06,60.006,1545332404,"201051344000868","174011545737251",31.47,5.00,0,339.65,366.10,17.4,14.9,0.115,1184342.8,1184342.8,29181,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332413,29958.00
12/20/2018 14:00,2,0.574,ACTIVE,214.19,349.86,59.959,1545332404,"201051344000576","174011545737251",31.91,4.50,0,340.25,363.99,18.6,16.0,0.110,1197525.1,1197525.1,1646,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332414,29959.00
12/20/2018 14:00,2,0.521,ACTIVE,213.74,348.06,60.001,1545332404,"201051344001158","174011545737251",31.91,4.50,0,338.44,368.20,16.9,14.4,0.097,1177999.7,1177999.7,1621,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332415,29960.00
12/20/2018 14:00,2,0.498,ACTIVE,211.70,345.36,60.012,1545332404,"201051344000917","174011545737251",29.62,6.00,0,337.54,357.38,14.9,12.5,0.080,1188997.2,1188997.2,5330,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332416,29961.00
12/20/2018 14:00,2,0.562,ACTIVE,211.70,344.45,60.006,1545332404,"201051344000417","174011545737251",20.52,4.50,0,336.34,352.87,11.8,9.4,0.062,965854.0,965854.0,5326,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332417,29962.00
12/20/2018 14:00,2,0.520,ACTIVE,211.70,346.26,60.017,1545332404,"201051344000685","174011545737251",31.73,4.50,0,337.24,360.99,16.7,14.2,0.106,1193368.1,1193368.1,5307,0,0,0,L,1122011218,1,122.68,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332418,29963.00
12/20/2018 14:00,2,0.543,ACTIVE,211.70,348.96,60.006,1545332404,"201051344000651","174011545737251",32.10,4.00,0,338.44,361.29,17.6,15.1,0.110,1187178.4,1187178.4,5317,0,0,0,L,1122011218,1,122.46,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332419,29964.00
12/20/2018 14:00,2,0.523,ACTIVE,213.29,355.28,60.001,1545332404,"201051344000594","174011545737251",32.80,6.00,0,337.54,366.10,17.5,14.9,0.106,1202138.0,1202138.0,29125,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332420,29965.00
12/20/2018 14:00,2,0.555,ACTIVE,213.74,350.77,60.001,1545332404,"201051344000469","174011545737251",32.38,4.00,0,340.85,369.40,18.2,15.7,0.115,1186639.5,1186639.5,1619,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332421,29966.00
12/20/2018 14:00,2,0.570,ACTIVE,211.70,346.56,60.022,1545332404,"201051344000585","174011545737251",31.33,5.00,0,337.54,362.79,18.1,15.6,0.106,1202059.9,1202059.9,5355,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332422,29967.00
12/20/2018 14:00,2,0.553,ACTIVE,214.19,349.26,60.001,1545332404,"201051344000853","174011545737251",31.75,4.50,0,342.05,372.71,17.8,15.2,0.119,1202158.0,1202158.0,1619,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332423,29968.00
12/20/2018 14:00,2,0.502,ACTIVE,211.70,345.66,60.017,1545332404,"201051344001145","174011545737251",30.36,4.00,0,338.74,358.88,15.5,13.0,0.097,1200825.2,1200825.2,5300,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332424,29969.00
12/20/2018 14:00,2,0.578,ACTIVE,211.70,347.16,60.012,1545332404,"201051344000438","174011545737251",31.93,4.50,0,338.74,361.59,18.7,16.1,0.115,1194773.0,1194773.0,5313,0,0,0,L,1122011218,1,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332425,29970.00
12/20/2018 14:00,2,0.535,ACTIVE,211.48,347.16,60.012,1545332404,"201051344001135","174011545737251",31.97,5.00,0,337.54,363.99,17.4,14.9,0.110,1183439.9,1183439.9,5298,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332426,29971.00
12/20/2018 14:00,2,0.551,ACTIVE,213.51,353.17,60.006,1545332404,"201051344000983","174011545737251",32.64,5.00,0,339.95,368.50,18.3,15.8,0.124,1201853.0,1201853.0,1618,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332427,29972.00
12/20/2018 14:00,2,0.512,ACTIVE,211.70,350.77,60.006,1545332404,"201051344001203","174011545737251",32.38,5.00,0,337.84,363.39,16.8,14.3,0.110,1192052.1,1192052.1,5375,0,0,0,L,1122011218,1,122.46,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332428,29973.00
12/20/2018 14:00,2,0.500,ACTIVE,211.48,344.15,60.006,1545332404,"201051344001230","174011545737251",30.18,4.50,0,336.34,357.38,15.3,12.9,0.084,1186423.5,1186423.5,5329,0,0,0,L,1122011218,1,122.23,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332428,29974.00
12/20/2018 14:00,2,0.557,ACTIVE,211.25,345.96,60.006,1545332404,"201051344000646","174011545737251",31.21,4.50,0,337.24,363.09,17.6,15.0,0.110,1181367.3,1181367.3,5313,0,0,0,L,1122011218,1,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332429,29975.00
12/20/2018 14:00,2,0.537,ACTIVE,213.74,347.46,60.001,1545332404,"201051344000867","174011545737251",32.03,6.30,0,339.65,363.39,17.5,15.0,0.110,1183152.7,1183152.7,29179,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332430,29976.00
12/20/2018 14:00,2,0.533,ACTIVE,214.19,352.57,60.001,1545332404,"201051344000633","174011545737251",32.36,5.50,0,340.85,367.00,17.5,15.0,0.102,1182147.4,1182147.4,29191,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332431,29977.00
12/20/2018 14:00,2,0.580,ACTIVE,211.25,351.37,60.038,1545332404,"201051344000955","174011545737251",32.32,5.00,0,336.04,362.19,19.1,16.5,0.115,1199915.1,1199915.1,5333,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332432,29978.00
12/20/2018 14:00,2,0.557,ACTIVE,213.74,350.77,59.959,1545332404,"201051344000648","174011545737251",32.30,4.00,0,341.15,365.49,18.3,15.7,0.115,1190113.1,1190113.1,29158,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332433,29979.00
12/20/2018 14:00,2,0.547,ACTIVE,213.96,348.66,60.001,1545332404,"201051344000645","174011545737251",32.10,5.50,0,341.45,363.39,17.9,15.3,0.110,1194365.0,1194365.0,29175,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332434,29980.00
12/20/2018 14:00,2,0.578,ACTIVE,213.74,356.48,60.001,1545332404,"201051344000569","174011545737251",32.86,4.50,0,341.15,369.10,19.3,16.7,0.128,1211611.0,1211611.0,1484,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545332435,29981.00
12/20/2018 14:15,2,0.445,ACTIVE,214.19,350.47,59.985,1545333304,"201051344000579","174011545737251",32.40,5.50,0,341.75,370.60,14.7,12.2,0.071,1211237.6,1211237.6,1622,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333306,29982.00
12/20/2018 14:15,2,0.410,ACTIVE,212.16,344.76,59.980,1545333304,"201051344001025","174011545737251",31.31,5.00,0,339.04,365.49,13.0,10.7,0.066,1196031.4,1196031.4,5361,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333307,29983.00
12/20/2018 14:15,2,0.479,ACTIVE,212.38,345.66,59.985,1545333304,"201051344001093","174011545737251",30.57,5.50,0,337.24,355.28,14.9,12.4,0.071,1187819.3,1187819.3,5368,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333307,29984.00
12/20/2018 14:15,2,0.455,ACTIVE,213.96,347.46,59.943,1545333304,"201051344000458","174011545737251",31.49,6.30,0,342.05,365.19,14.5,12.1,0.084,1197546.0,1197546.0,1621,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333308,29985.00
12/20/2018 14:15,2,0.443,ACTIVE,212.16,345.36,59.985,1545333304,"201051344000890","174011545737251",30.93,5.00,0,337.24,358.88,13.9,11.5,0.066,1192341.9,1192341.9,5307,0,0,0,L,1122011218,1,122.46,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333309,29986.00
12/20/2018 14:15,2,0.408,ACTIVE,213.96,348.36,60.012,1545333304,"201051344000988","174011545737251",21.13,5.00,0,338.74,356.18,8.8,6.6,0.049,935053.8,935053.8,1623,0,0,0,L,1122011218,1,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333310,29987.00
12/20/2018 14:15,2,0.416,ACTIVE,212.83,345.96,59.980,1545333304,"201051344000582","174011545737251",30.24,4.00,0,339.95,356.78,12.8,10.4,0.057,1172358.5,1172358.5,5304,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333311,29988.00
12/20/2018 14:15,2,0.416,ACTIVE,214.19,347.16,59.985,1545333304,"201051344000868","174011545737251",31.63,4.50,0,339.65,363.69,13.3,10.9,0.066,1184346.0,1184346.0,29182,0,0,0,L,1122011218,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333312,29989.00
12/20/2018 14:15,2,0.443,ACTIVE,214.64,348.96,59.990,1545333304,"201051344000576","174011545737251",32.08,4.50,0,339.95,364.29,14.4,12.0,0.080,1197528.7,1197528.7,1647,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333313,29990.00
12/20/2018 14:15,2,0.402,ACTIVE,214.19,347.76,59.980,1545333304,"201051344001158","174011545737251",32.10,4.50,0,341.45,369.10,13.1,10.8,0.071,1178002.9,1178002.9,1622,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333314,29991.00
12/20/2018 14:15,2,0.396,ACTIVE,212.61,345.96,59.985,1545333304,"201051344000917","174011545737251",30.91,6.00,0,337.54,355.58,12.4,10.1,0.071,1189000.3,1189000.3,5331,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333315,29992.00
12/20/2018 14:15,2,0.463,ACTIVE,212.61,345.06,60.022,1545333304,"201051344000417","174011545737251",20.06,4.00,0,337.54,351.37,9.4,7.2,0.044,965856.1,965856.1,5327,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333316,29993.00
12/20/2018 14:15,2,0.439,ACTIVE,212.61,346.26,59.980,1545333304,"201051344000685","174011545737251",30.69,4.50,0,337.24,357.38,13.7,11.3,0.071,1193370.9,1193370.9,5308,0,0,0,L,1122011218,1,123.14,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333317,29994.00
12/20/2018 14:15,2,0.422,ACTIVE,212.61,345.96,59.948,1545333304,"201051344000651","174011545737251",31.57,4.00,0,338.74,361.89,13.5,11.1,0.075,1187181.7,1187181.7,5318,0,0,0,L,1122011218,1,122.91,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333318,29995.00
12/20/2018 14:15,2,0.424,ACTIVE,213.96,347.46,59.969,1545333304,"201051344000594","174011545737251",31.57,5.50,0,339.95,367.30,13.5,11.1,0.080,1202141.4,1202141.4,29126,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333319,29996.00
12/20/2018 14:15,2,0.434,ACTIVE,214.41,349.26,59.985,1545333304,"201051344000469","174011545737251",32.22,4.00,0,340.25,369.10,14.2,11.8,0.075,1186643.0,1186643.0,1620,0,0,0,L,1122011218,1,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333320,29997.00
12/20/2018 14:15,2,0.434,ACTIVE,212.61,346.56,59.980,1545333304,"201051344000585","174011545737251",31.23,5.00,0,337.84,363.09,13.7,11.3,0.062,1202063.4,1202063.4,5356,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333321,29998.00
12/20/2018 14:15,2,0.424,ACTIVE,214.87,351.07,59.969,1545333304,"201051344000853","174011545737251",32.38,4.50,0,341.75,365.49,13.9,11.5,0.075,1202161.5,1202161.5,1620,0,0,0,L,1122011218,1,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333322,29999.00
12/20/2018 14:15,2,0.412,ACTIVE,212.61,346.26,59.953,1545333304,"201051344001145","174011545737251",31.21,4.00,0,338.74,360.99,13.1,10.7,0.075,1200828.3,1200828.3,5301,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333323,30000.00
12/20/2018 14:15,2,0.477,ACTIVE,212.38,345.66,60.017,1545333304,"201051344000438","174011545737251",30.42,4.00,0,337.84,357.38,14.7,12.3,0.071,1194776.7,1194776.7,5314,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333324,30001.00
12/20/2018 14:15,2,0.416,ACTIVE,212.16,344.76,60.001,1545333304,"201051344001135","174011545737251",31.35,4.50,0,338.44,367.30,13.2,10.9,0.075,1183442.7,1183442.7,5299,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333324,30002.00
12/20/2018 14:15,2,0.434,ACTIVE,214.19,346.86,59.990,1545333304,"201051344000983","174011545737251",31.67,5.00,0,341.15,370.30,13.9,11.5,0.080,1201856.4,1201856.4,1619,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333326,30003.00
12/20/2018 14:15,2,0.408,ACTIVE,212.38,345.06,59.980,1545333304,"201051344001203","174011545737251",30.87,5.00,0,338.14,360.08,12.8,10.4,0.080,1192055.3,1192055.3,5376,0,0,0,L,1122011218,1,122.91,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333327,30004.00
12/20/2018 14:15,2,0.393,ACTIVE,212.38,344.76,60.022,1545333304,"201051344001230","174011545737251",30.81,4.50,0,336.34,353.17,12.3,10.0,0.062,1186426.5,1186426.5,5330,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333327,30005.00
12/20/2018 14:15,2,0.426,ACTIVE,212.16,345.66,59.980,1545333304,"201051344000646","174011545737251",31.07,4.50,0,338.44,358.58,13.5,11.1,0.075,1181370.7,1181370.7,5314,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333328,30006.00
12/20/2018 14:15,2,0.420,ACTIVE,214.41,347.46,59.990,1545333304,"201051344000867","174011545737251",31.47,6.30,0,340.25,365.19,13.4,11.0,0.066,1183156.0,1183156.0,29180,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333329,30007.00
12/20/2018 14:15,2,0.412,ACTIVE,214.87,350.47,59.990,1545333304,"201051344000633","174011545737251",32.34,5.00,0,342.65,365.80,13.5,11.1,0.071,1182150.7,1182150.7,29192,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333330,30008.00
12/20/2018 14:15,2,0.475,ACTIVE,211.93,345.66,59.980,1545333304,"201051344000955","174011545737251",31.17,5.00,0,338.14,358.28,15.0,12.6,0.075,1199918.7,1199918.7,5334,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333331,30009.00
12/20/2018 14:15,2,0.436,ACTIVE,214.41,347.76,59.990,1545333304,"201051344000648","174011545737251",32.05,4.00,0,340.85,364.59,14.2,11.7,0.071,1190116.6,1190116.6,29159,0,0,0,L,1122011218,1,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333332,30010.00
12/20/2018 14:15,2,0.422,ACTIVE,214.64,348.66,59.990,1545333304,"201051344000645","174011545737251",31.57,5.50,0,340.25,359.78,13.6,11.2,0.066,1194368.5,1194368.5,29176,0,0,0,L,1122011218,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333333,30011.00
12/20/2018 14:15,2,0.451,ACTIVE,214.19,348.06,59.996,1545333304,"201051344000569","174011545737251",31.89,4.50,0,342.05,365.80,14.6,12.1,0.075,1211614.8,1211614.8,1485,0,0,0,L,1122011218,1,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545333334,30012.00
12/20/2018 14:30,2,0.512,ACTIVE,213.51,346.86,59.996,1545334204,"201051344000579","174011545737251",31.25,5.50,0,341.45,363.99,16.2,13.8,0.084,1211240.7,1211240.7,1624,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334207,30013.00
12/20/2018 14:30,2,0.457,ACTIVE,211.25,346.86,60.006,1545334204,"201051344001025","174011545737251",32.07,4.50,0,338.74,357.08,14.9,12.5,0.080,1196034.1,1196034.1,5363,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334208,30014.00
12/20/2018 14:30,2,0.529,ACTIVE,211.70,344.76,60.022,1545334204,"201051344001093","174011545737251",30.16,5.50,0,339.04,353.17,16.2,13.7,0.080,1187822.5,1187822.5,5370,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334210,30015.00
12/20/2018 14:30,2,0.521,ACTIVE,213.51,348.96,60.001,1545334204,"201051344000458","174011545737251",32.05,6.00,0,340.85,362.79,17.0,14.5,0.106,1197549.2,1197549.2,1623,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334211,30016.00
12/20/2018 14:30,2,0.506,ACTIVE,211.48,343.55,60.022,1545334204,"201051344000890","174011545737251",29.86,5.00,0,337.54,352.27,15.3,12.9,0.080,1192344.8,1192344.8,5309,0,0,0,L,1122011218,1,122.23,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334213,30017.00
12/20/2018 14:30,2,0.457,ACTIVE,213.51,347.76,59.980,1545334204,"201051344000988","174011545737251",21.53,4.50,0,339.95,354.37,10.0,7.7,0.053,935055.5,935055.5,1625,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334215,30018.00
12/20/2018 14:30,2,0.471,ACTIVE,211.93,344.76,60.022,1545334204,"201051344000582","174011545737251",29.82,4.00,0,338.44,352.87,14.3,11.8,0.080,1172361.1,1172361.1,5306,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334216,30019.00
12/20/2018 14:30,2,0.479,ACTIVE,213.51,347.16,60.022,1545334204,"201051344000868","174011545737251",31.29,4.00,0,339.95,360.38,15.2,12.7,0.075,1184348.9,1184348.9,29184,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334218,30020.00
12/20/2018 14:30,2,0.557,ACTIVE,214.19,349.26,59.996,1545334204,"201051344000576","174011545737251",30.51,4.00,0,341.45,359.48,17.2,14.7,0.110,1197531.9,1197531.9,1649,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334219,30021.00
12/20/2018 14:30,2,0.453,ACTIVE,213.51,347.76,59.996,1545334204,"201051344001158","174011545737251",32.08,4.00,0,341.15,362.19,14.8,12.4,0.093,1178005.6,1178005.6,1624,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334221,30022.00
12/20/2018 14:30,2,0.459,ACTIVE,211.70,345.06,60.006,1545334204,"201051344000917","174011545737251",30.55,6.00,0,337.84,353.17,14.2,11.8,0.080,1189002.9,1189002.9,5333,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334222,30023.00
12/20/2018 14:30,2,0.475,ACTIVE,211.70,342.95,60.028,1545334204,"201051344000417","174011545737251",21.11,4.00,0,338.14,350.47,10.2,7.9,0.049,965857.9,965857.9,5329,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334224,30024.00
12/20/2018 14:30,2,0.504,ACTIVE,211.70,345.36,60.022,1545334204,"201051344000685","174011545737251",29.60,4.00,0,337.84,356.18,15.1,12.6,0.088,1193373.8,1193373.8,5310,0,0,0,L,1122011218,1,122.68,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334225,30025.00
12/20/2018 14:30,2,0.490,ACTIVE,211.70,345.06,60.028,1545334204,"201051344000651","174011545737251",29.86,3.70,0,339.04,354.37,14.8,12.4,0.075,1187184.6,1187184.6,5320,0,0,0,L,1122011218,1,122.46,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334227,30026.00
12/20/2018 14:30,2,0.484,ACTIVE,213.29,346.56,59.996,1545334204,"201051344000594","174011545737251",31.31,5.50,0,338.74,360.38,15.3,12.9,0.080,1202144.2,1202144.2,29128,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334228,30027.00
12/20/2018 14:30,2,0.502,ACTIVE,213.74,347.16,59.996,1545334204,"201051344000469","174011545737251",31.17,3.70,0,338.74,363.99,15.9,13.5,0.084,1186646.0,1186646.0,1621,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334229,30028.00
12/20/2018 14:30,2,0.480,ACTIVE,211.70,345.06,60.043,1545334204,"201051344000585","174011545737251",30.97,5.00,0,338.74,357.68,15.1,12.7,0.088,1202066.2,1202066.2,5357,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334230,30029.00
12/20/2018 14:30,2,0.518,ACTIVE,214.19,348.96,59.996,1545334204,"201051344000853","174011545737251",31.47,3.70,0,342.95,362.49,16.6,14.1,0.097,1202164.6,1202164.6,1621,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334231,30030.00
12/20/2018 14:30,2,0.469,ACTIVE,211.70,345.06,60.022,1545334204,"201051344001145","174011545737251",30.93,4.00,0,338.74,360.99,14.7,12.3,0.084,1200831.1,1200831.1,5302,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334232,30031.00
12/20/2018 14:30,2,0.527,ACTIVE,211.70,344.76,60.022,1545334204,"201051344000438","174011545737251",31.11,4.00,0,338.44,359.48,16.7,14.2,0.097,1194779.8,1194779.8,5315,0,0,0,L,1122011218,1,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334233,30032.00
12/20/2018 14:30,2,0.463,ACTIVE,211.25,343.25,60.017,1545334204,"201051344001135","174011545737251",31.05,4.50,0,338.44,355.58,14.6,12.2,0.080,1183445.5,1183445.5,5300,0,0,0,L,1122011218,1,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334234,30033.00
12/20/2018 14:30,2,0.482,ACTIVE,213.51,353.17,59.990,1545334204,"201051344000983","174011545737251",32.64,4.50,0,340.25,363.99,15.9,13.5,0.088,1201859.4,1201859.4,1620,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334235,30034.00
12/20/2018 14:30,2,0.475,ACTIVE,211.70,343.85,60.001,1545334204,"201051344001203","174011545737251",29.64,4.50,0,339.04,353.47,14.3,11.9,0.084,1192058.1,1192058.1,5377,0,0,0,L,1122011218,1,122.46,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334236,30035.00
12/20/2018 14:30,2,0.449,ACTIVE,211.25,343.25,60.022,1545334204,"201051344001230","174011545737251",31.07,4.50,0,336.94,351.67,14.2,11.7,0.080,1186429.1,1186429.1,5331,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334237,30036.00
12/20/2018 14:30,2,0.461,ACTIVE,211.25,344.45,59.980,1545334204,"201051344000646","174011545737251",31.59,4.50,0,338.14,353.47,14.8,12.3,0.084,1181373.5,1181373.5,5315,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334238,30037.00
12/20/2018 14:30,2,0.479,ACTIVE,213.74,345.96,59.996,1545334204,"201051344000867","174011545737251",30.93,6.00,0,340.55,359.18,15.1,12.6,0.075,1183158.8,1183158.8,29181,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334239,30038.00
12/20/2018 14:30,2,0.471,ACTIVE,214.19,353.17,59.996,1545334204,"201051344000633","174011545737251",32.50,4.50,0,340.55,362.49,15.6,13.1,0.080,1182153.6,1182153.6,29193,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334240,30039.00
12/20/2018 14:30,2,0.518,ACTIVE,211.03,344.76,60.022,1545334204,"201051344000955","174011545737251",31.61,4.50,0,338.14,357.38,16.6,14.1,0.093,1199921.9,1199921.9,5335,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334241,30040.00
12/20/2018 14:30,2,0.506,ACTIVE,213.74,346.86,59.990,1545334204,"201051344000648","174011545737251",31.47,3.70,0,339.95,360.08,16.2,13.7,0.088,1190119.7,1190119.7,29160,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334242,30041.00
12/20/2018 14:30,2,0.508,ACTIVE,213.96,348.06,60.049,1545334204,"201051344000645","174011545737251",31.57,5.00,0,341.45,357.68,16.3,13.8,0.093,1194371.4,1194371.4,29177,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334242,30042.00
12/20/2018 14:30,2,0.545,ACTIVE,213.74,355.58,60.001,1545334204,"201051344000569","174011545737251",32.90,3.70,0,341.15,363.99,18.2,15.6,0.115,1211617.5,1211617.5,1486,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545334243,30043.00
12/20/2018 14:45,2,0.449,ACTIVE,214.64,349.86,60.001,1545335104,"201051344000579","174011545737251",32.32,5.00,0,339.34,364.59,14.7,12.3,0.071,1211243.7,1211243.7,1625,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335106,30044.00
12/20/2018 14:45,2,0.414,ACTIVE,212.83,344.45,59.980,1545335104,"201051344001025","174011545737251",30.73,4.50,0,338.14,355.58,12.9,10.6,0.071,1196036.8,1196036.8,5364,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335107,30045.00
12/20/2018 14:45,2,0.469,ACTIVE,212.83,346.56,60.006,1545335104,"201051344001093","174011545737251",30.10,5.00,0,337.24,352.57,14.3,11.9,0.075,1187825.4,1187825.4,5371,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335108,30046.00
12/20/2018 14:45,2,0.473,ACTIVE,214.41,348.06,59.990,1545335104,"201051344000458","174011545737251",31.03,5.50,0,339.65,362.79,14.9,12.5,0.084,1197552.3,1197552.3,1624,0,0,0,L,1122011218,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335109,30047.00
12/20/2018 14:45,2,0.451,ACTIVE,212.61,345.06,60.006,1545335104,"201051344000890","174011545737251",30.32,4.50,0,336.34,351.97,13.9,11.5,0.066,1192347.6,1192347.6,5310,0,0,0,L,1122011218,1,122.91,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335110,30048.00
12/20/2018 14:45,2,0.418,ACTIVE,214.41,349.26,60.017,1545335104,"201051344000988","174011545737251",21.27,4.50,0,339.04,354.67,9.0,6.8,0.049,935057.1,935057.1,1626,0,0,0,L,1122011218,1,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335111,30049.00
12/20/2018 14:45,2,0.412,ACTIVE,213.29,346.26,59.990,1545335104,"201051344000582","174011545737251",30.65,4.00,0,337.84,352.27,12.8,10.4,0.062,1172363.7,1172363.7,5307,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335112,30050.00
12/20/2018 14:45,2,0.430,ACTIVE,214.41,348.06,60.001,1545335104,"201051344000868","174011545737251",31.39,4.00,0,338.44,357.08,13.7,11.3,0.066,1184351.7,1184351.7,29185,0,0,0,L,1122011218,1,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335113,30051.00
12/20/2018 14:45,2,0.523,ACTIVE,215.09,350.17,59.969,1545335104,"201051344000576","174011545737251",31.05,3.70,0,339.34,360.69,16.4,14.0,0.088,1197535.2,1197535.2,1650,0,0,0,L,1122011218,1,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335114,30052.00
12/20/2018 14:45,2,0.408,ACTIVE,214.64,350.17,59.990,1545335104,"201051344001158","174011545737251",32.34,4.00,0,341.15,362.19,13.4,11.0,0.075,1178008.3,1178008.3,1625,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335115,30053.00
12/20/2018 14:45,2,0.422,ACTIVE,213.06,346.86,60.001,1545335104,"201051344000917","174011545737251",30.10,6.00,0,336.64,352.57,12.9,10.5,0.071,1189005.4,1189005.4,5334,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335116,30054.00
12/20/2018 14:45,2,0.453,ACTIVE,212.83,345.36,59.985,1545335104,"201051344000417","174011545737251",20.16,4.00,0,335.74,351.07,9.2,7.0,0.040,965859.7,965859.7,5330,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335116,30055.00
12/20/2018 14:45,2,0.455,ACTIVE,213.06,347.76,59.975,1545335104,"201051344000685","174011545737251",29.62,4.00,0,337.84,354.67,13.7,11.3,0.080,1193376.6,1193376.6,5311,0,0,0,L,1122011218,1,123.36,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335117,30056.00
12/20/2018 14:45,2,0.414,ACTIVE,213.06,345.96,59.985,1545335104,"201051344000651","174011545737251",31.43,3.70,0,338.14,352.87,13.2,10.8,0.071,1187187.2,1187187.2,5321,0,0,0,L,1122011218,1,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335118,30057.00
12/20/2018 14:45,2,0.443,ACTIVE,214.19,348.06,59.969,1545335104,"201051344000594","174011545737251",31.39,5.00,0,337.24,356.78,14.1,11.7,0.075,1202147.1,1202147.1,29129,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335119,30058.00
12/20/2018 14:45,2,0.453,ACTIVE,214.64,348.66,59.996,1545335104,"201051344000469","174011545737251",30.38,3.30,0,338.44,360.99,14.0,11.6,0.071,1186648.9,1186648.9,1623,0,0,0,L,1122011218,1,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335121,30059.00
12/20/2018 14:45,2,0.424,ACTIVE,213.06,346.86,59.985,1545335104,"201051344000585","174011545737251",30.93,5.00,0,337.54,354.37,13.3,10.9,0.075,1202068.9,1202068.9,5359,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335122,30060.00
12/20/2018 14:45,2,0.467,ACTIVE,215.09,349.56,59.990,1545335104,"201051344000853","174011545737251",31.95,3.70,0,340.85,362.49,15.1,12.7,0.088,1202167.6,1202167.6,1623,0,0,0,L,1122011218,1,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335124,30061.00
12/20/2018 14:45,2,0.436,ACTIVE,213.06,347.16,59.985,1545335104,"201051344001145","174011545737251",30.97,4.00,0,340.55,358.58,13.7,11.3,0.084,1200833.9,1200833.9,5304,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335125,30062.00
12/20/2018 14:45,2,0.461,ACTIVE,213.06,346.86,59.938,1545335104,"201051344000438","174011545737251",31.73,4.00,0,337.54,359.18,14.9,12.5,0.084,1194782.9,1194782.9,5317,0,0,0,L,1122011218,1,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335127,30063.00
12/20/2018 14:45,2,0.416,ACTIVE,212.61,345.36,60.017,1545335104,"201051344001135","174011545737251",30.55,4.50,0,337.54,351.97,13.0,10.6,0.066,1183448.1,1183448.1,5302,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335129,30064.00
12/20/2018 14:45,2,0.449,ACTIVE,214.64,347.46,59.990,1545335104,"201051344000983","174011545737251",31.15,4.00,0,338.14,366.10,14.3,11.8,0.080,1201862.4,1201862.4,1622,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335130,30065.00
12/20/2018 14:45,2,0.406,ACTIVE,212.83,345.36,60.028,1545335104,"201051344001203","174011545737251",30.81,4.50,0,338.44,353.77,12.7,10.4,0.062,1192060.6,1192060.6,5379,0,0,0,L,1122011218,1,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335132,30066.00
12/20/2018 14:45,2,0.414,ACTIVE,212.83,345.36,59.985,1545335104,"201051344001230","174011545737251",30.93,4.50,0,336.64,352.27,13.0,10.6,0.066,1186431.6,1186431.6,5333,0,0,0,L,1122011218,1,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335134,30067.00
12/20/2018 14:45,2,0.424,ACTIVE,212.61,345.96,59.990,1545335104,"201051344000646","174011545737251",29.96,4.50,0,337.54,354.07,12.9,10.6,0.066,1181376.1,1181376.1,5317,0,0,0,L,1122011218,1,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335135,30068.00
12/20/2018 14:45,2,0.432,ACTIVE,214.87,348.06,60.001,1545335104,"201051344000867","174011545737251",30.87,5.50,0,340.55,358.88,13.6,11.2,0.075,1183161.6,1183161.6,29183,0,0,0,L,1122011218,1,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335137,30069.00
12/20/2018 14:45,2,0.441,ACTIVE,215.32,350.77,59.996,1545335104,"201051344000633","174011545737251",30.71,4.50,0,340.85,358.58,13.8,11.4,0.071,1182156.4,1182156.4,29195,0,0,0,L,1122011218,1,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335138,30070.00
12/20/2018 14:45,2,0.467,ACTIVE,212.61,345.36,59.985,1545335104,"201051344000955","174011545737251",31.37,4.50,0,336.64,354.67,14.8,12.4,0.080,1199924.9,1199924.9,5337,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335140,30071.00
12/20/2018 14:45,2,0.461,ACTIVE,214.87,348.66,60.012,1545335104,"201051344000648","174011545737251",31.65,3.70,0,340.85,360.69,14.8,12.4,0.080,1190122.7,1190122.7,29162,0,0,0,L,1122011218,1,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335141,30072.00
12/20/2018 14:45,2,0.459,ACTIVE,215.09,348.96,59.990,1545335104,"201051344000645","174011545737251",30.65,4.50,0,341.15,357.98,14.2,11.8,0.075,1194374.4,1194374.4,29179,0,0,0,L,1122011218,1,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335143,30073.00
12/20/2018 14:45,2,0.525,ACTIVE,214.64,349.26,60.001,1545335104,"201051344000569","174011545737251",32.05,3.70,0,340.85,365.49,17.1,14.5,0.102,1211620.9,1211620.9,1487,0,0,0,L,1122011218,1,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545335144,30074.00
12/20/2018 15:00,2,0.365,ACTIVE,214.19,348.36,60.012,1545336004,"201051344000579","174011545737251",32.26,5.00,0,342.05,362.19,12.0,9.6,0.049,1211246.2,1211246.2,1626,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336006,30075.00
12/20/2018 15:00,2,0.324,ACTIVE,211.93,342.35,60.033,1545336004,"201051344001025","174011545737251",31.31,4.50,0,328.22,351.97,10.3,8.0,0.040,1196038.9,1196038.9,5365,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336007,30076.00
12/20/2018 15:00,2,0.400,ACTIVE,212.16,344.45,60.028,1545336004,"201051344001093","174011545737251",29.58,5.00,0,327.92,353.47,12.1,9.7,0.049,1187827.9,1187827.9,5372,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336008,30077.00
12/20/2018 15:00,2,0.377,ACTIVE,213.96,345.36,60.006,1545336004,"201051344000458","174011545737251",31.65,5.50,0,335.14,357.98,12.1,9.8,0.057,1197554.8,1197554.8,1625,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336009,30078.00
12/20/2018 15:00,2,0.383,ACTIVE,211.93,342.95,60.033,1545336004,"201051344000890","174011545737251",30.06,4.50,0,327.32,352.57,11.7,9.3,0.049,1192350.0,1192350.0,5311,0,0,0,L,1122011218,1,122.46,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336010,30079.00
12/20/2018 15:00,2,0.334,ACTIVE,213.96,346.86,59.990,1545336004,"201051344000988","174011545737251",20.40,4.00,0,329.43,354.37,6.9,4.8,0.022,935058.4,935058.4,1627,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336011,30080.00
12/20/2018 15:00,2,0.342,ACTIVE,212.61,343.85,60.033,1545336004,"201051344000582","174011545737251",29.90,4.00,0,327.92,353.77,10.4,8.1,0.044,1172365.8,1172365.8,5308,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336012,30081.00
12/20/2018 15:00,2,0.346,ACTIVE,213.96,347.16,59.996,1545336004,"201051344000868","174011545737251",30.93,3.70,0,331.23,355.28,10.9,8.6,0.044,1184354.0,1184354.0,29186,0,0,0,L,1122011218,1,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336012,30082.00
12/20/2018 15:00,2,0.453,ACTIVE,214.64,348.96,60.006,1545336004,"201051344000576","174011545737251",31.41,3.70,0,329.13,357.08,14.5,12.1,0.075,1197538.1,1197538.1,1651,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336013,30083.00
12/20/2018 15:00,2,0.328,ACTIVE,214.19,346.26,60.006,1545336004,"201051344001158","174011545737251",31.35,3.70,0,338.14,356.18,10.4,8.2,0.049,1178010.5,1178010.5,1626,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336014,30084.00
12/20/2018 15:00,2,0.352,ACTIVE,212.16,344.45,60.033,1545336004,"201051344000917","174011545737251",29.72,5.50,0,327.32,354.37,10.6,8.3,0.053,1189007.5,1189007.5,5335,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336015,30085.00
12/20/2018 15:00,2,0.408,ACTIVE,212.38,342.95,60.022,1545336004,"201051344000417","174011545737251",19.16,4.00,0,328.82,350.47,7.9,5.7,0.031,965861.1,965861.1,5331,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336016,30086.00
12/20/2018 15:00,2,0.389,ACTIVE,212.38,345.36,60.017,1545336004,"201051344000685","174011545737251",30.99,4.00,0,328.82,355.88,12.3,9.9,0.062,1193379.0,1193379.0,5312,0,0,0,L,1122011218,1,123.14,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336017,30087.00
12/20/2018 15:00,2,0.340,ACTIVE,212.16,344.15,60.043,1545336004,"201051344000651","174011545737251",30.77,3.70,0,328.22,353.47,10.6,8.3,0.049,1187189.4,1187189.4,5322,0,0,0,L,1122011218,1,122.91,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336018,30088.00
12/20/2018 15:00,2,0.355,ACTIVE,213.74,346.56,60.006,1545336004,"201051344000594","174011545737251",30.85,5.00,0,332.73,354.67,11.1,8.8,0.053,1202149.4,1202149.4,29130,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336019,30089.00
12/20/2018 15:00,2,0.361,ACTIVE,214.19,347.46,59.969,1545336004,"201051344000469","174011545737251",31.17,3.30,0,332.13,363.99,11.4,9.1,0.049,1186651.4,1186651.4,1624,0,0,0,L,1122011218,1,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336020,30090.00
12/20/2018 15:00,2,0.334,ACTIVE,212.38,343.85,60.033,1545336004,"201051344000585","174011545737251",30.93,4.50,0,330.03,353.47,10.5,8.2,0.044,1202071.1,1202071.1,5360,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336021,30091.00
12/20/2018 15:00,2,0.393,ACTIVE,214.64,348.36,60.006,1545336004,"201051344000853","174011545737251",31.71,3.30,0,338.74,361.29,12.6,10.3,0.066,1202170.2,1202170.2,1624,0,0,0,L,1122011218,1,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336022,30092.00
12/20/2018 15:00,2,0.373,ACTIVE,212.38,345.06,60.006,1545336004,"201051344001145","174011545737251",31.79,3.70,0,335.44,357.08,12.1,9.7,0.062,1200836.2,1200836.2,5305,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336023,30093.00
12/20/2018 15:00,2,0.391,ACTIVE,212.16,343.85,60.022,1545336004,"201051344000438","174011545737251",31.19,4.00,0,327.62,353.77,12.4,10.0,0.057,1194785.4,1194785.4,5318,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336024,30094.00
12/20/2018 15:00,2,0.334,ACTIVE,211.70,342.35,60.001,1545336004,"201051344001135","174011545737251",29.88,4.50,0,332.13,353.17,10.1,7.9,0.044,1183450.2,1183450.2,5303,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336024,30095.00
12/20/2018 15:00,2,0.363,ACTIVE,213.96,345.66,60.006,1545336004,"201051344000983","174011545737251",31.37,4.00,0,336.64,360.38,11.6,9.2,0.057,1201864.8,1201864.8,1623,0,0,0,L,1122011218,1,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336025,30096.00
