ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2018 15:00,2,0.336,ACTIVE,212.16,342.65,60.028,1545336004,"201051344001203","174011545737251",29.60,4.00,0,327.92,354.07,10.1,7.9,0.044,1192062.6,1192062.6,5380,0,0,0,L,1122011218,1,122.91,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336027,30097.00
12/20/2018 15:00,2,0.363,ACTIVE,212.16,342.65,60.028,1545336004,"201051344001230","174011545737251",30.43,4.00,0,327.62,353.77,11.2,8.9,0.057,1186433.8,1186433.8,5334,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336028,30098.00
12/20/2018 15:00,2,0.344,ACTIVE,211.70,343.25,59.996,1545336004,"201051344000646","174011545737251",29.26,4.00,0,327.92,353.77,10.2,7.9,0.049,1181378.2,1181378.2,5318,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336028,30099.00
12/20/2018 15:00,2,0.352,ACTIVE,214.41,346.26,60.012,1545336004,"201051344000867","174011545737251",30.26,5.50,0,336.04,354.67,10.8,8.5,0.044,1183163.8,1183163.8,29184,0,0,0,L,1122011218,1,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336029,30100.00
12/20/2018 15:00,2,0.361,ACTIVE,214.64,348.36,60.006,1545336004,"201051344000633","174011545737251",30.45,4.50,0,331.83,357.08,11.2,8.8,0.040,1182158.7,1182158.7,29196,0,0,0,L,1122011218,1,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336030,30101.00
12/20/2018 15:00,2,0.385,ACTIVE,211.70,343.55,60.049,1545336004,"201051344000955","174011545737251",30.53,4.50,0,327.02,353.17,12.0,9.6,0.057,1199927.4,1199927.4,5338,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336031,30102.00
12/20/2018 15:00,2,0.420,ACTIVE,214.19,346.56,60.006,1545336004,"201051344000648","174011545737251",30.10,3.30,0,336.94,355.88,12.8,10.4,0.062,1190125.2,1190125.2,29163,0,0,0,L,1122011218,1,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336032,30103.00
12/20/2018 15:00,2,0.408,ACTIVE,214.64,347.76,60.012,1545336004,"201051344000645","174011545737251",31.01,4.50,0,331.23,356.18,12.8,10.5,0.071,1194376.8,1194376.8,29180,0,0,0,L,1122011218,1,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336033,30104.00
12/20/2018 15:00,2,0.459,ACTIVE,214.19,346.56,60.006,1545336004,"201051344000569","174011545737251",31.05,3.70,0,340.85,362.79,14.4,12.0,0.075,1211623.9,1211623.9,1488,0,0,0,L,1122011218,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336034,30105.00
12/20/2018 15:15,2,0.375,ACTIVE,214.19,350.17,60.012,1545336904,"201051344000579","174011545737251",32.44,5.00,0,341.15,362.79,12.4,10.0,0.049,1211249.0,1211249.0,1627,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336906,30106.00
12/20/2018 15:15,2,0.354,ACTIVE,212.38,344.45,60.006,1545336904,"201051344001025","174011545737251",30.36,4.50,0,337.24,351.97,10.9,8.6,0.053,1196041.3,1196041.3,5366,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336907,30107.00
12/20/2018 15:15,2,0.424,ACTIVE,212.61,346.26,60.043,1545336904,"201051344001093","174011545737251",30.32,5.00,0,337.84,353.17,13.1,10.7,0.057,1187830.7,1187830.7,5373,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336908,30108.00
12/20/2018 15:15,2,0.412,ACTIVE,213.96,346.26,59.964,1545336904,"201051344000458","174011545737251",31.23,5.50,0,339.95,361.59,13.1,10.7,0.071,1197557.7,1197557.7,1626,0,0,0,L,1122011218,1,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336909,30109.00
12/20/2018 15:15,2,0.408,ACTIVE,212.38,345.36,60.006,1545336904,"201051344000890","174011545737251",30.04,4.50,0,336.94,353.17,12.5,10.1,0.057,1192352.8,1192352.8,5312,0,0,0,L,1122011218,1,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336910,30110.00
12/20/2018 15:15,2,0.352,ACTIVE,213.74,347.46,60.012,1545336904,"201051344000988","174011545737251",20.44,4.00,0,338.74,353.47,7.3,5.1,0.040,935059.9,935059.9,1628,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336911,30111.00
12/20/2018 15:15,2,0.363,ACTIVE,213.06,345.66,60.012,1545336904,"201051344000582","174011545737251",29.92,4.00,0,337.84,352.27,11.1,8.7,0.049,1172368.2,1172368.2,5309,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336912,30112.00
12/20/2018 15:15,2,0.373,ACTIVE,213.96,347.16,60.006,1545336904,"201051344000868","174011545737251",30.75,3.70,0,340.55,354.07,11.7,9.4,0.057,1184356.5,1184356.5,29187,0,0,0,L,1122011218,1,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336913,30113.00
12/20/2018 15:15,2,0.529,ACTIVE,214.64,349.26,60.006,1545336904,"201051344000576","174011545737251",29.96,3.70,0,340.55,359.78,16.1,13.6,0.097,1197541.7,1197541.7,1652,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336914,30114.00
12/20/2018 15:15,2,0.344,ACTIVE,214.19,346.86,60.012,1545336904,"201051344001158","174011545737251",31.65,3.70,0,339.65,357.08,11.1,8.8,0.057,1178013.0,1178013.0,1627,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336915,30115.00
12/20/2018 15:15,2,0.385,ACTIVE,212.83,346.26,59.996,1545336904,"201051344000917","174011545737251",30.00,5.50,0,336.94,353.77,11.7,9.4,0.062,1189010.0,1189010.0,5336,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336915,30116.00
12/20/2018 15:15,2,0.426,ACTIVE,212.83,345.36,60.012,1545336904,"201051344000417","174011545737251",19.60,4.00,0,337.54,350.47,8.5,6.3,0.022,965862.9,965862.9,5332,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336916,30117.00
12/20/2018 15:15,2,0.426,ACTIVE,212.83,347.16,60.006,1545336904,"201051344000685","174011545737251",31.63,4.00,0,337.84,358.88,13.7,11.3,0.075,1193382.1,1193382.1,5313,0,0,0,L,1122011218,1,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336917,30118.00
12/20/2018 15:15,2,0.369,ACTIVE,212.83,346.56,59.980,1545336904,"201051344000651","174011545737251",30.38,3.70,0,337.24,352.57,11.4,9.0,0.057,1187191.9,1187191.9,5323,0,0,0,L,1122011218,1,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336918,30119.00
12/20/2018 15:15,2,0.404,ACTIVE,213.74,346.86,60.006,1545336904,"201051344000594","174011545737251",30.04,5.00,0,338.74,357.98,12.4,10.0,0.071,1202152.2,1202152.2,29131,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336919,30120.00
12/20/2018 15:15,2,0.352,ACTIVE,214.19,351.67,60.017,1545336904,"201051344000469","174011545737251",32.50,3.30,0,339.34,361.29,11.7,9.4,0.049,1186654.0,1186654.0,1625,0,0,0,L,1122011218,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336920,30121.00
12/20/2018 15:15,2,0.346,ACTIVE,212.83,345.96,60.006,1545336904,"201051344000585","174011545737251",30.85,4.50,0,336.94,352.27,10.8,8.5,0.040,1202073.5,1202073.5,5361,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336921,30122.00
12/20/2018 15:15,2,0.432,ACTIVE,214.64,349.26,60.054,1545336904,"201051344000853","174011545737251",31.79,3.30,0,342.35,362.19,13.9,11.5,0.080,1202173.3,1202173.3,1625,0,0,0,L,1122011218,1,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336922,30123.00
12/20/2018 15:15,2,0.434,ACTIVE,212.83,346.56,60.017,1545336904,"201051344001145","174011545737251",31.05,4.00,0,338.74,368.20,13.7,11.3,0.075,1200839.2,1200839.2,5306,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336923,30124.00
12/20/2018 15:15,2,0.428,ACTIVE,212.83,346.26,60.001,1545336904,"201051344000438","174011545737251",31.55,4.00,0,339.04,359.18,13.7,11.3,0.071,1194788.5,1194788.5,5319,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336924,30125.00
12/20/2018 15:15,2,0.334,ACTIVE,212.38,344.15,60.006,1545336904,"201051344001135","174011545737251",30.73,4.50,0,336.64,351.07,10.4,8.1,0.049,1183452.5,1183452.5,5304,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336925,30126.00
12/20/2018 15:15,2,0.393,ACTIVE,214.19,347.46,60.038,1545336904,"201051344000983","174011545737251",31.97,3.70,0,340.25,360.38,12.7,10.4,0.071,1201867.6,1201867.6,1624,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336926,30127.00
12/20/2018 15:15,2,0.355,ACTIVE,212.83,345.06,59.959,1545336904,"201051344001203","174011545737251",30.55,4.00,0,337.54,353.17,11.0,8.7,0.057,1192065.1,1192065.1,5381,0,0,0,L,1122011218,1,122.91,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336927,30128.00
12/20/2018 15:15,2,0.398,ACTIVE,212.61,345.36,60.012,1545336904,"201051344001230","174011545737251",30.59,4.00,0,336.04,352.57,12.4,10.0,0.062,1186436.6,1186436.6,5335,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336928,30129.00
12/20/2018 15:15,2,0.363,ACTIVE,212.38,345.96,59.959,1545336904,"201051344000646","174011545737251",29.62,4.00,0,337.24,351.97,10.9,8.6,0.057,1181380.6,1181380.6,5319,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336929,30130.00
12/20/2018 15:15,2,0.389,ACTIVE,214.19,347.46,60.012,1545336904,"201051344000867","174011545737251",30.57,5.50,0,339.04,354.67,12.1,9.7,0.062,1183166.5,1183166.5,29185,0,0,0,L,1122011218,1,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336930,30131.00
12/20/2018 15:15,2,0.402,ACTIVE,214.64,348.66,59.975,1545336904,"201051344000633","174011545737251",30.99,4.50,0,338.74,357.08,12.7,10.3,0.062,1182161.5,1182161.5,29197,0,0,0,L,1122011218,1,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336931,30132.00
12/20/2018 15:15,2,0.408,ACTIVE,212.16,344.76,59.969,1545336904,"201051344000955","174011545737251",30.87,4.50,0,336.04,353.77,12.8,10.4,0.062,1199930.3,1199930.3,5339,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336932,30133.00
12/20/2018 15:15,2,0.453,ACTIVE,214.19,348.06,59.980,1545336904,"201051344000648","174011545737251",30.69,3.30,0,340.55,362.19,14.1,11.7,0.080,1190128.2,1190128.2,29164,0,0,0,L,1122011218,1,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336933,30134.00
12/20/2018 15:15,2,0.455,ACTIVE,214.41,347.76,59.980,1545336904,"201051344000645","174011545737251",30.81,4.50,0,340.55,357.38,14.2,11.8,0.080,1194380.0,1194380.0,29181,0,0,0,L,1122011218,1,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336933,30135.00
12/20/2018 15:15,2,0.482,ACTIVE,214.19,352.57,60.012,1545336904,"201051344000569","174011545737251",32.58,3.70,0,339.95,363.39,15.9,13.4,0.093,1211627.5,1211627.5,1489,0,0,0,L,1122011218,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545336934,30136.00
12/20/2018 15:30,2,0.268,ACTIVE,213.96,345.66,60.043,1545337804,"201051344000579","174011545737251",31.07,4.50,0,341.45,354.37,8.4,6.2,0.022,1211251.0,1211251.0,1628,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337806,30137.00
12/20/2018 15:30,2,0.244,ACTIVE,212.38,343.25,60.022,1545337804,"201051344001025","174011545737251",28.75,4.00,0,338.74,351.67,7.2,5.0,0.013,1196043.0,1196043.0,5367,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337807,30138.00
12/20/2018 15:30,2,0.309,ACTIVE,212.38,344.45,60.043,1545337804,"201051344001093","174011545737251",30.06,4.50,0,339.04,352.27,9.4,7.1,0.009,1187833.0,1187833.0,5374,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337808,30139.00
12/20/2018 15:30,2,0.281,ACTIVE,213.74,345.36,60.059,1545337804,"201051344000458","174011545737251",30.32,5.00,0,340.55,354.37,8.7,6.5,0.031,1197559.9,1197559.9,1627,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337809,30140.00
12/20/2018 15:30,2,0.295,ACTIVE,212.38,343.55,60.022,1545337804,"201051344000890","174011545737251",29.40,4.50,0,338.74,352.87,8.8,6.6,0.027,1192354.9,1192354.9,5313,0,0,0,L,1122011218,1,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337810,30141.00
12/20/2018 15:30,2,0.227,ACTIVE,213.74,346.86,60.012,1545337804,"201051344000988","174011545737251",19.98,4.00,0,338.74,353.47,4.6,2.5,0.013,935060.8,935060.8,1629,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337811,30142.00
12/20/2018 15:30,2,0.260,ACTIVE,213.06,344.76,60.033,1545337804,"201051344000582","174011545737251",29.98,3.70,0,339.65,351.97,7.9,5.7,0.013,1172370.0,1172370.0,5310,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337811,30143.00
12/20/2018 15:30,2,0.258,ACTIVE,213.74,345.96,60.028,1545337804,"201051344000868","174011545737251",30.20,3.30,0,340.55,353.77,7.9,5.7,0.031,1184358.4,1184358.4,29188,0,0,0,L,1122011218,1,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337812,30144.00
12/20/2018 15:30,2,0.336,ACTIVE,214.41,346.86,60.028,1545337804,"201051344000576","174011545737251",31.31,3.30,0,341.45,358.58,10.7,8.4,0.040,1197544.5,1197544.5,1653,0,0,0,L,1122011218,1,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337813,30145.00
12/20/2018 15:30,2,0.234,ACTIVE,213.96,345.66,60.028,1545337804,"201051344001158","174011545737251",29.50,3.30,0,340.25,354.97,7.0,4.8,0.022,1178014.7,1178014.7,1628,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337814,30146.00
12/20/2018 15:30,2,0.264,ACTIVE,212.61,345.06,60.017,1545337804,"201051344000917","174011545737251",30.10,5.00,0,338.74,354.37,8.1,5.9,0.022,1189012.0,1189012.0,5337,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337815,30147.00
12/20/2018 15:30,2,0.301,ACTIVE,212.61,343.85,60.017,1545337804,"201051344000417","174011545737251",19.68,3.70,0,338.74,350.47,6.0,3.9,0.013,965864.1,965864.1,5333,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337816,30148.00
12/20/2018 15:30,2,0.299,ACTIVE,212.83,345.66,60.028,1545337804,"201051344000685","174011545737251",30.83,4.00,0,339.65,354.07,9.4,7.1,0.031,1193384.4,1193384.4,5314,0,0,0,L,1122011218,1,123.14,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337817,30149.00
12/20/2018 15:30,2,0.273,ACTIVE,212.61,344.76,60.033,1545337804,"201051344000651","174011545737251",28.45,3.30,0,339.04,352.27,7.9,5.7,0.022,1187193.7,1187193.7,5324,0,0,0,L,1122011218,1,122.91,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337818,30150.00
12/20/2018 15:30,2,0.281,ACTIVE,213.51,345.06,60.033,1545337804,"201051344000594","174011545737251",30.12,4.50,0,338.44,354.07,8.6,6.4,0.035,1202154.2,1202154.2,29132,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337819,30151.00
12/20/2018 15:30,2,0.275,ACTIVE,214.19,346.26,60.028,1545337804,"201051344000469","174011545737251",29.86,3.00,0,340.25,357.38,8.4,6.2,0.022,1186655.9,1186655.9,1626,0,0,0,L,1122011218,1,121.78,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337820,30152.00
12/20/2018 15:30,2,0.246,ACTIVE,212.61,344.76,60.028,1545337804,"201051344000585","174011545737251",29.08,4.50,0,338.44,351.37,7.3,5.1,0.013,1202075.2,1202075.2,5362,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337821,30153.00
12/20/2018 15:30,2,0.295,ACTIVE,214.64,347.46,59.996,1545337804,"201051344000853","174011545737251",30.38,3.30,0,341.45,357.38,9.1,6.9,0.031,1202175.6,1202175.6,1626,0,0,0,L,1122011218,1,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337822,30154.00
12/20/2018 15:30,2,0.293,ACTIVE,212.83,345.66,60.022,1545337804,"201051344001145","174011545737251",31.13,3.70,0,340.25,357.98,9.2,7.0,0.040,1200841.6,1200841.6,5307,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337823,30155.00
12/20/2018 15:30,2,0.301,ACTIVE,212.61,344.45,60.043,1545337804,"201051344000438","174011545737251",30.65,3.70,0,339.65,353.17,9.3,7.1,0.018,1194790.8,1194790.8,5320,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337824,30156.00
12/20/2018 15:30,2,0.234,ACTIVE,212.38,342.65,60.054,1545337804,"201051344001135","174011545737251",28.53,4.00,0,338.44,349.86,6.8,4.6,0.013,1183454.1,1183454.1,5305,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337824,30157.00
12/20/2018 15:30,2,0.268,ACTIVE,213.96,345.36,60.028,1545337804,"201051344000983","174011545737251",31.03,3.70,0,341.15,353.77,8.4,6.2,0.031,1201869.7,1201869.7,1625,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337825,30158.00
12/20/2018 15:30,2,0.264,ACTIVE,212.61,343.55,60.054,1545337804,"201051344001203","174011545737251",28.71,4.00,0,339.04,353.47,7.7,5.5,0.022,1192066.8,1192066.8,5382,0,0,0,L,1122011218,1,122.91,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337826,30159.00
12/20/2018 15:30,2,0.291,ACTIVE,212.38,343.85,60.022,1545337804,"201051344001230","174011545737251",29.42,4.00,0,338.44,351.67,8.7,6.5,0.027,1186438.7,1186438.7,5336,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337827,30160.00
12/20/2018 15:30,2,0.250,ACTIVE,212.38,344.15,60.017,1545337804,"201051344000646","174011545737251",28.69,4.00,0,337.24,352.27,7.3,5.1,0.018,1181382.3,1181382.3,5320,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337828,30161.00
12/20/2018 15:30,2,0.266,ACTIVE,214.19,345.66,60.033,1545337804,"201051344000867","174011545737251",30.22,5.00,0,340.25,353.47,8.2,5.9,0.031,1183168.4,1183168.4,29186,0,0,0,L,1122011218,1,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337829,30162.00
12/20/2018 15:30,2,0.281,ACTIVE,214.64,348.06,60.028,1545337804,"201051344000633","174011545737251",30.16,4.00,0,340.55,357.08,8.6,6.4,0.027,1182163.6,1182163.6,29198,0,0,0,L,1122011218,1,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337830,30163.00
12/20/2018 15:30,2,0.285,ACTIVE,212.16,343.85,60.012,1545337804,"201051344000955","174011545737251",30.38,4.00,0,338.74,352.57,8.8,6.6,0.022,1199932.4,1199932.4,5340,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337831,30164.00
12/20/2018 15:30,2,0.309,ACTIVE,213.96,345.96,60.033,1545337804,"201051344000648","174011545737251",29.96,3.00,0,340.55,356.48,9.4,7.2,0.040,1190130.6,1190130.6,29165,0,0,0,L,1122011218,1,121.78,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337832,30165.00
12/20/2018 15:30,2,0.303,ACTIVE,214.41,346.56,60.022,1545337804,"201051344000645","174011545737251",29.98,4.00,0,341.75,355.88,9.2,7.0,0.044,1194382.4,1194382.4,29182,0,0,0,L,1122011218,1,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337833,30166.00
12/20/2018 15:30,2,0.332,ACTIVE,213.96,346.86,60.022,1545337804,"201051344000569","174011545737251",31.15,3.30,0,339.34,361.29,10.5,8.2,0.049,1211630.2,1211630.2,1490,0,0,0,L,1122011218,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545337834,30167.00
12/20/2018 15:45,2,0.254,ACTIVE,214.41,345.06,59.975,1545338704,"201051344000579","174011545737251",26.18,4.00,0,339.34,351.07,6.8,4.6,0.004,1211252.3,1211252.3,1629,0,0,0,L,1122011218,1,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338707,30168.00
12/20/2018 15:45,2,0.203,ACTIVE,212.38,342.65,60.028,1545338704,"201051344001025","174011545737251",28.75,3.70,0,339.04,348.36,6.0,3.8,0.004,1196044.1,1196044.1,5368,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338708,30169.00
12/20/2018 15:45,2,0.285,ACTIVE,212.61,344.15,59.985,1545338704,"201051344001093","174011545737251",27.45,4.50,0,338.14,349.56,7.9,5.7,0.013,1187834.5,1187834.5,5375,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338708,30170.00
12/20/2018 15:45,2,0.246,ACTIVE,214.19,345.06,59.969,1545338704,"201051344000458","174011545737251",27.33,4.50,0,339.65,351.67,6.8,4.7,0.009,1197561.2,1197561.2,1628,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338709,30171.00
12/20/2018 15:45,2,0.238,ACTIVE,212.38,342.65,59.985,1545338704,"201051344000890","174011545737251",29.60,4.00,0,338.14,350.17,7.2,5.0,0.013,1192356.3,1192356.3,5314,0,0,0,L,1122011218,1,122.68,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338710,30172.00
12/20/2018 15:45,2,0.184,ALERT,214.19,350.47,59.959,1545338704,"201051344000988","174011545737251",19.84,3.30,0,304.78,352.57,3.7,1.6,0.000,935061.3,935061.3,1630,0,0,0,L,1122011218,1,121.78,122.68,0002,-0,0,0,0,0,0,0,2,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338712,30173.00
12/20/2018 15:45,2,0.238,ACTIVE,213.06,344.45,60.022,1545338704,"201051344000582","174011545737251",27.29,3.30,0,338.44,349.26,6.6,4.5,0.013,1172371.3,1172371.3,5311,0,0,0,L,1122011218,1,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338713,30174.00
12/20/2018 15:45,2,0.219,ACTIVE,214.19,346.26,59.975,1545338704,"201051344000868","174011545737251",28.21,3.00,0,338.74,351.07,6.3,4.1,0.004,1184359.6,1184359.6,29189,0,0,0,L,1122011218,1,121.78,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338714,30175.00
12/20/2018 15:45,2,0.287,ACTIVE,214.64,346.86,59.980,1545338704,"201051344000576","174011545737251",29.20,3.00,0,340.85,354.07,8.5,6.3,0.018,1197546.3,1197546.3,1654,0,0,0,L,1122011218,1,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338715,30176.00
12/20/2018 15:45,2,0.199,ACTIVE,214.41,345.36,59.985,1545338704,"201051344001158","174011545737251",26.42,3.00,0,338.74,350.77,5.4,3.3,0.004,1178015.6,1178015.6,1629,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338716,30177.00
12/20/2018 15:45,2,0.236,ACTIVE,212.61,344.45,59.985,1545338704,"201051344000917","174011545737251",27.08,5.00,0,337.84,349.26,6.5,4.4,0.013,1189013.2,1189013.2,5338,0,0,0,L,1122011218,1,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338717,30178.00
12/20/2018 15:45,2,0.256,ALERT,212.61,336.94,59.990,1545338704,"201051344000417","174011545737251",19.62,3.30,0,304.48,347.46,5.1,3.0,0.000,965864.9,965864.9,5334,0,0,0,L,1122011218,1,122.46,121.10,0002,1,0,0,0,0,0,0,3,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338719,30179.00
12/20/2018 15:45,2,0.262,ACTIVE,212.83,344.45,59.948,1545338704,"201051344000685","174011545737251",28.59,3.70,0,338.14,351.07,7.6,5.4,0.022,1193385.9,1193385.9,5315,0,0,0,L,1122011218,1,123.36,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338720,30180.00
12/20/2018 15:45,2,0.248,ACTIVE,212.61,343.85,59.990,1545338704,"201051344000651","174011545737251",26.32,3.00,0,338.14,348.66,6.6,4.5,0.009,1187195.0,1187195.0,5325,0,0,0,L,1122011218,1,123.14,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338721,30181.00
12/20/2018 15:45,2,0.240,ACTIVE,213.96,345.36,59.932,1545338704,"201051344000594","174011545737251",28.05,4.00,0,338.74,351.67,6.8,4.7,0.004,1202155.6,1202155.6,29133,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338722,30182.00
12/20/2018 15:45,2,0.240,ACTIVE,214.41,346.56,59.975,1545338704,"201051344000469","174011545737251",28.47,2.50,0,338.14,351.97,6.9,4.7,0.004,1186657.3,1186657.3,1627,0,0,0,L,1122011218,1,121.55,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338723,30183.00
12/20/2018 15:45,2,0.193,ACTIVE,212.61,343.85,59.990,1545338704,"201051344000585","174011545737251",28.43,4.00,0,337.24,349.86,5.6,3.4,0.009,1202076.3,1202076.3,5363,0,0,0,L,1122011218,1,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338723,30184.00
12/20/2018 15:45,2,0.227,ACTIVE,214.87,346.86,59.980,1545338704,"201051344000853","174011545737251",29.34,2.50,0,341.75,353.47,6.7,4.6,0.013,1202177.0,1202177.0,1627,0,0,0,L,1122011218,1,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338724,30185.00
12/20/2018 15:45,2,0.230,ACTIVE,212.83,344.15,59.990,1545338704,"201051344001145","174011545737251",30.45,3.30,0,339.95,351.07,7.2,5.0,0.022,1200843.1,1200843.1,5308,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338725,30186.00
12/20/2018 15:45,2,0.262,ACTIVE,212.61,343.25,59.985,1545338704,"201051344000438","174011545737251",28.45,3.30,0,338.74,350.17,7.5,5.4,0.013,1194792.3,1194792.3,5321,0,0,0,L,1122011218,1,122.91,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338726,30187.00
12/20/2018 15:45,2,0.188,ACTIVE,212.16,342.05,59.985,1545338704,"201051344001135","174011545737251",27.85,3.70,0,333.03,352.57,5.3,3.2,0.009,1183455.0,1183455.0,5306,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338727,30188.00
12/20/2018 15:45,2,0.213,ACTIVE,214.19,345.36,59.927,1545338704,"201051344000983","174011545737251",30.16,3.00,0,339.34,351.07,6.5,4.4,0.009,1201870.9,1201870.9,1626,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338728,30189.00
12/20/2018 15:45,2,0.229,ACTIVE,212.38,343.25,59.990,1545338704,"201051344001203","174011545737251",26.76,3.70,0,339.34,349.86,6.2,4.1,0.009,1192068.0,1192068.0,5383,0,0,0,L,1122011218,1,123.14,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338729,30190.00
12/20/2018 15:45,2,0.254,ACTIVE,212.38,342.95,59.990,1545338704,"201051344001230","174011545737251",26.24,3.30,0,337.24,348.36,6.8,4.6,0.018,1186440.0,1186440.0,5337,0,0,0,L,1122011218,1,122.91,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338730,30191.00
12/20/2018 15:45,2,0.217,ACTIVE,212.16,343.55,60.001,1545338704,"201051344000646","174011545737251",26.10,3.30,0,336.64,351.37,5.8,3.6,0.004,1181383.3,1181383.3,5321,0,0,0,L,1122011218,1,122.68,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338731,30192.00
12/20/2018 15:45,2,0.229,ACTIVE,214.64,345.36,59.980,1545338704,"201051344000867","174011545737251",27.49,4.00,0,340.85,351.07,6.4,4.2,0.004,1183169.7,1183169.7,29187,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338732,30193.00
12/20/2018 15:45,2,0.248,ACTIVE,214.87,347.76,59.969,1545338704,"201051344000633","174011545737251",27.04,3.70,0,340.25,353.17,6.8,4.7,0.004,1182165.0,1182165.0,29199,0,0,0,L,1122011218,1,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338733,30194.00
12/20/2018 15:45,2,0.252,ACTIVE,212.16,343.25,59.990,1545338704,"201051344000955","174011545737251",26.96,3.70,0,338.14,348.96,6.9,4.8,0.009,1199933.8,1199933.8,5341,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338734,30195.00
12/20/2018 15:45,2,0.262,ACTIVE,214.41,345.36,59.975,1545338704,"201051344000648","174011545737251",28.47,2.50,0,340.55,351.97,7.5,5.4,0.013,1190132.1,1190132.1,29166,0,0,0,L,1122011218,1,121.55,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338734,30196.00
12/20/2018 15:45,2,0.240,ACTIVE,214.64,345.66,59.980,1545338704,"201051344000645","174011545737251",29.62,3.70,0,340.85,351.97,7.2,5.1,0.013,1194383.9,1194383.9,29183,0,0,0,L,1122011218,1,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338735,30197.00
12/20/2018 15:45,2,0.260,ACTIVE,214.41,345.96,59.953,1545338704,"201051344000569","174011545737251",31.13,3.00,0,340.55,351.97,8.2,6.0,0.018,1211632.0,1211632.0,1491,0,0,0,L,1122011218,1,121.55,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545338736,30198.00
12/20/2018 16:00,2,0.217,ALERT,213.96,345.36,59.990,1545339604,"201051344000579","174011545737251",28.43,3.70,0,307.18,353.47,6.3,4.2,0.004,1211253.4,1211253.4,1630,0,0,0,L,1122011218,1,121.78,122.23,0002,-1,0,0,0,0,0,0,2,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339607,30199.00
12/20/2018 16:00,2,0.193,ALERT,212.38,343.25,60.001,1545339604,"201051344001025","174011545737251",28.29,3.00,0,304.78,366.10,5.6,3.5,0.000,1196044.9,1196044.9,5369,0,0,0,L,1122011218,1,122.23,121.33,0002,-0,0,0,0,0,0,0,3,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339609,30200.00
12/20/2018 16:00,2,0.277,ACTIVE,212.61,344.76,60.001,1545339604,"201051344001093","174011545737251",26.08,3.70,0,323.11,360.99,7.3,5.2,0.004,1187835.8,1187835.8,5376,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339610,30201.00
12/20/2018 16:00,2,0.229,ACTIVE,213.96,345.06,60.028,1545339604,"201051344000458","174011545737251",27.45,4.00,0,321.01,366.70,6.3,4.2,0.009,1197562.3,1197562.3,1629,0,0,0,L,1122011218,1,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339611,30202.00
12/20/2018 16:00,2,0.223,ACTIVE,212.38,343.55,60.001,1545339604,"201051344000890","174011545737251",29.42,3.30,0,318.30,364.29,6.7,4.6,0.004,1192357.4,1192357.4,5315,0,0,0,L,1122011218,1,122.68,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339612,30203.00
12/20/2018 16:00,2,0.172,ALERT,213.51,328.82,59.996,1545339604,"201051344000988","174011545737251",19.86,2.50,0,297.26,351.67,3.5,1.4,0.000,935061.6,935061.6,1632,0,0,0,L,1122011218,1,121.55,122.68,0002,-1,0,0,0,0,0,0,29,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339613,30204.00
12/20/2018 16:00,2,0.232,ALERT,213.06,344.76,59.980,1545339604,"201051344000582","174011545737251",25.50,3.00,0,306.88,351.67,6.0,3.9,0.004,1172372.2,1172372.2,5312,0,0,0,L,1122011218,1,122.68,121.78,0002,1,0,0,0,0,0,0,2,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339615,30205.00
12/20/2018 16:00,2,0.201,ACTIVE,213.96,345.66,60.022,1545339604,"201051344000868","174011545737251",28.84,2.50,0,319.51,366.10,5.9,3.8,0.013,1184360.5,1184360.5,29190,0,0,0,L,1122011218,1,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339616,30206.00
12/20/2018 16:00,2,0.273,ACTIVE,214.64,347.46,60.017,1545339604,"201051344000576","174011545737251",28.01,2.50,0,334.54,351.67,7.8,5.6,0.018,1197547.7,1197547.7,1655,0,0,0,L,1122011218,1,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339617,30207.00
12/20/2018 16:00,2,0.195,ALERT,214.19,346.56,60.028,1545339604,"201051344001158","174011545737251",23.89,2.50,0,305.98,370.00,4.8,2.7,0.000,1178016.3,1178016.3,1630,0,0,0,L,1122011218,1,121.78,122.46,0002,2,0,0,0,0,0,0,2,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339619,30208.00
12/20/2018 16:00,2,0.211,ACTIVE,212.83,344.76,60.006,1545339604,"201051344000917","174011545737251",27.57,4.00,0,321.01,362.49,5.9,3.8,0.013,1189014.1,1189014.1,5339,0,0,0,L,1122011218,1,122.46,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339620,30209.00
12/20/2018 16:00,2,0.246,ALERT,212.61,307.48,60.006,1545339604,"201051344000417","174011545737251",19.90,2.50,0,297.26,351.07,5.0,2.9,0.000,965865.6,965865.6,5336,0,0,0,L,1122011218,1,122.23,121.33,0002,-0,0,0,0,0,0,0,2,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339622,30210.00
12/20/2018 16:00,2,0.242,ACTIVE,213.06,344.76,60.001,1545339604,"201051344000685","174011545737251",28.15,3.30,0,329.73,351.97,6.9,4.8,0.018,1193387.1,1193387.1,5316,0,0,0,L,1122011218,1,123.36,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339623,30211.00
12/20/2018 16:00,2,0.240,ALERT,212.83,344.76,60.001,1545339604,"201051344000651","174011545737251",24.33,2.50,0,305.08,351.67,5.9,3.8,0.004,1187195.9,1187195.9,5326,0,0,0,L,1122011218,1,122.91,121.10,0002,0,0,0,0,0,0,0,2,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339625,30212.00
12/20/2018 16:00,2,0.213,ACTIVE,213.74,345.66,60.033,1545339604,"201051344000594","174011545737251",29.54,3.70,0,319.51,366.40,6.4,4.3,0.013,1202156.6,1202156.6,29134,0,0,0,L,1122011218,1,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339626,30213.00
12/20/2018 16:00,2,0.225,ALERT,214.19,346.26,60.022,1545339604,"201051344000469","174011545737251",27.81,2.00,0,305.98,349.56,6.4,4.2,0.004,1186658.2,1186658.2,1628,0,0,0,L,1122011218,1,121.55,122.91,0002,-1,0,0,0,0,0,0,2,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339627,30214.00
12/20/2018 16:00,2,0.180,ALERT,212.83,344.76,59.969,1545339604,"201051344000585","174011545737251",27.63,3.30,0,304.78,367.30,5.1,3.0,0.000,1202077.0,1202077.0,5364,0,0,0,L,1122011218,1,122.01,121.55,0002,-1,0,0,0,0,0,0,6,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339629,30215.00
12/20/2018 16:00,2,0.207,ACTIVE,214.64,347.16,60.028,1545339604,"201051344000853","174011545737251",28.71,2.50,0,336.04,352.87,6.1,3.9,0.018,1202178.0,1202178.0,1628,0,0,0,L,1122011218,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339630,30216.00
12/20/2018 16:00,2,0.219,ACTIVE,212.83,344.15,60.001,1545339604,"201051344001145","174011545737251",29.60,2.50,0,330.33,350.17,6.6,4.4,0.013,1200844.1,1200844.1,5309,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339631,30217.00
12/20/2018 16:00,2,0.236,ACTIVE,212.61,343.85,60.006,1545339604,"201051344000438","174011545737251",28.92,3.00,0,328.82,354.37,7.0,4.8,0.009,1194793.5,1194793.5,5322,0,0,0,L,1122011218,1,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339632,30218.00
12/20/2018 16:00,2,0.172,ALERT,212.38,342.65,60.006,1545339604,"201051344001135","174011545737251",27.93,3.30,0,305.68,360.99,4.9,2.8,0.000,1183455.7,1183455.7,5307,0,0,0,L,1122011218,1,122.23,121.10,0002,2,0,0,0,0,0,0,4,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339634,30219.00
12/20/2018 16:00,2,0.197,ACTIVE,213.96,345.36,60.017,1545339604,"201051344000983","174011545737251",29.42,3.00,0,330.63,359.48,6.0,3.8,0.009,1201871.9,1201871.9,1627,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339635,30220.00
12/20/2018 16:00,2,0.221,ALERT,212.61,343.85,60.001,1545339604,"201051344001203","174011545737251",25.13,3.30,0,305.98,360.38,5.7,3.5,0.000,1192068.8,1192068.8,5384,0,0,0,L,1122011218,1,122.91,121.10,0002,0,0,0,0,0,0,0,2,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339637,30221.00
12/20/2018 16:00,2,0.209,ACTIVE,212.61,343.85,60.001,1545339604,"201051344001230","174011545737251",28.31,3.30,0,327.32,355.58,6.0,3.9,0.004,1186441.0,1186441.0,5338,0,0,0,L,1122011218,1,122.68,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339638,30222.00
12/20/2018 16:00,2,0.205,ALERT,212.38,343.85,60.006,1545339604,"201051344000646","174011545737251",24.99,3.00,0,304.18,363.09,5.2,3.1,0.000,1181384.0,1181384.0,5322,0,0,0,L,1122011218,1,122.68,121.10,0002,-0,0,0,0,0,0,0,11,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339639,30223.00
12/20/2018 16:00,2,0.197,ALERT,214.41,345.66,60.028,1545339604,"201051344000867","174011545737251",29.48,4.00,0,306.28,350.17,5.9,3.8,0.009,1183170.6,1183170.6,29188,0,0,0,L,1122011218,1,122.23,122.46,0002,1,0,0,0,0,0,0,2,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339641,30224.00
12/20/2018 16:00,2,0.242,ALERT,214.64,348.06,60.028,1545339604,"201051344000633","174011545737251",25.52,3.00,0,304.18,374.51,6.2,4.1,0.000,1182166.0,1182166.0,29200,0,0,0,L,1122011218,1,122.46,122.91,0002,2,0,0,0,0,0,0,2,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339643,30225.00
12/20/2018 16:00,2,0.234,ALERT,212.16,343.55,60.001,1545339604,"201051344000955","174011545737251",26.38,3.30,0,305.38,354.67,6.3,4.1,0.009,1199934.8,1199934.8,5342,0,0,0,L,1122011218,1,122.01,121.33,0002,1,0,0,0,0,0,0,2,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339645,30226.00
12/20/2018 16:00,2,0.252,ACTIVE,214.19,345.96,60.059,1545339604,"201051344000648","174011545737251",27.61,2.00,0,334.54,353.77,7.0,4.9,0.013,1190133.3,1190133.3,29167,0,0,0,L,1122011218,1,121.55,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339646,30227.00
12/20/2018 16:00,2,0.227,ACTIVE,214.41,345.96,60.022,1545339604,"201051344000645","174011545737251",29.36,3.30,0,333.93,351.37,6.7,4.6,0.022,1194385.0,1194385.0,29184,0,0,0,L,1122011218,1,122.46,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339647,30228.00
12/20/2018 16:00,2,0.229,ACTIVE,214.19,346.26,60.028,1545339604,"201051344000569","174011545737251",31.23,2.50,0,333.03,351.97,7.3,5.1,0.018,1211633.2,1211633.2,1492,0,0,0,L,1122011218,1,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545339648,30229.00
12/20/2018 16:15,2,0.186,ALERT,213.06,308.99,59.990,1545340504,"201051344000579","174011545737251",22.82,2.50,0,306.88,367.30,4.3,2.2,0.000,1211254.1,1211254.1,1632,0,0,0,L,1122011218,1,121.55,121.78,0002,-1,0,0,0,0,0,0,2,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340507,30230.00
12/20/2018 16:15,2,0.152,ALERT,211.48,305.38,60.012,1545340504,"201051344001025","174011545737251",23.80,2.00,0,304.18,351.07,3.7,1.6,0.000,1196045.5,1196045.5,5371,0,0,0,L,1122011218,1,121.33,120.88,0002,-1,0,0,0,0,0,0,6,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340509,30231.00
12/20/2018 16:15,2,0.219,ALERT,211.93,321.31,60.006,1545340504,"201051344001093","174011545737251",25.19,3.30,0,304.78,347.46,5.6,3.5,0.000,1187836.8,1187836.8,5377,0,0,0,L,1122011218,1,121.78,120.88,0002,2,0,0,0,0,0,0,11,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340511,30232.00
12/20/2018 16:15,2,0.176,ALERT,212.83,308.69,59.985,1545340504,"201051344000458","174011545737251",24.19,3.30,0,306.58,349.26,4.3,2.3,0.000,1197563.1,1197563.1,1630,0,0,0,L,1122011218,1,121.55,121.78,0002,-0,0,0,0,0,0,0,10,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340513,30233.00
12/20/2018 16:15,2,0.109,ALERT,211.48,306.28,60.001,1545340504,"201051344000890","174011545737251",32.42,3.00,0,305.08,347.46,3.6,1.5,0.000,1192358.3,1192358.3,5316,0,0,0,L,1122011218,1,121.78,120.65,0002,2,0,0,0,0,0,0,9,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340515,30234.00
12/20/2018 16:15,2,0.146,ALERT,212.61,308.09,59.980,1545340504,"201051344000988","174011545737251",18.92,2.00,0,304.18,345.96,2.8,0.8,0.000,935061.8,935061.8,1634,0,0,0,L,1122011218,1,121.10,122.01,0002,-1,0,0,0,0,0,0,7,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340517,30235.00
12/20/2018 16:15,2,0.197,ALERT,212.16,306.88,60.043,1545340504,"201051344000582","174011545737251",20.54,1.50,0,305.38,349.56,4.1,2.0,0.000,1172372.9,1172372.9,5314,0,0,0,L,1122011218,1,121.78,121.33,0002,-0,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340518,30236.00
12/20/2018 16:15,2,0.172,ALERT,212.83,330.33,59.959,1545340504,"201051344000868","174011545737251",24.87,2.00,0,306.88,349.56,4.3,2.3,0.000,1184361.2,1184361.2,29191,0,0,0,L,1122011218,1,121.33,122.23,0002,-1,0,0,0,0,0,0,15,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340520,30237.00
12/20/2018 16:15,2,0.199,ACTIVE,213.51,345.66,60.017,1545340504,"201051344000576","174011545737251",28.07,2.50,0,340.85,352.87,5.7,3.6,0.004,1197548.8,1197548.8,1656,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340521,30238.00
12/20/2018 16:15,2,0.158,ALERT,213.06,308.09,59.980,1545340504,"201051344001158","174011545737251",21.59,1.50,0,305.98,359.48,3.5,1.4,0.000,1178016.8,1178016.8,1632,0,0,0,L,1122011218,1,121.33,121.78,0002,1,0,0,0,0,0,0,5,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340523,30239.00
12/20/2018 16:15,2,0.186,ALERT,211.70,305.68,60.001,1545340504,"201051344000917","174011545737251",20.91,3.70,0,302.98,347.76,4.0,1.9,0.000,1189014.8,1189014.8,5340,0,0,0,L,1122011218,1,121.55,121.33,0002,-0,0,0,0,0,0,0,13,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340525,30240.00
