ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2018 16:15,2,0.227,ACTIVE,211.93,305.38,60.001,1545340504,"201051344000417","174011545737251",18.15,1.50,0,303.88,308.99,4.2,2.1,0.000,965866.3,965866.3,5338,0,0,0,L,1122011218,1,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340526,30241.00
12/20/2018 16:15,2,0.189,ALERT,212.16,336.04,59.990,1545340504,"201051344000685","174011545737251",25.25,2.50,0,304.78,366.10,4.9,2.8,0.000,1193388.0,1193388.0,5317,0,0,0,L,1122011218,1,122.68,120.88,0002,-1,0,0,0,0,0,0,3,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340528,30242.00
12/20/2018 16:15,2,0.184,ALERT,211.93,305.38,60.001,1545340504,"201051344000651","174011545737251",22.70,1.50,0,304.18,366.40,4.2,2.2,0.000,1187196.6,1187196.6,5328,0,0,0,L,1122011218,1,122.01,120.88,0002,-0,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340529,30243.00
12/20/2018 16:15,2,0.182,ALERT,212.61,335.14,59.990,1545340504,"201051344000594","174011545737251",25.60,3.00,0,306.28,349.26,4.7,2.6,0.000,1202157.4,1202157.4,29135,0,0,0,L,1122011218,1,121.33,121.55,0002,-1,0,0,0,0,0,0,5,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340531,30244.00
12/20/2018 16:15,2,0.186,ALERT,213.06,308.39,59.990,1545340504,"201051344000469","174011545737251",23.40,1.00,0,305.68,358.58,4.4,2.4,0.000,1186659.0,1186659.0,1630,0,0,0,L,1122011218,1,121.10,122.46,0002,-1,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340533,30245.00
12/20/2018 16:15,2,0.148,ALERT,211.70,306.28,60.006,1545340504,"201051344000585","174011545737251",21.47,2.50,0,304.18,346.26,3.2,1.2,0.000,1202077.4,1202077.4,5366,0,0,0,L,1122011218,1,121.10,121.33,0002,-1,0,0,0,0,0,0,3,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340535,30246.00
12/20/2018 16:15,2,0.170,ALERT,213.74,329.73,59.985,1545340504,"201051344000853","174011545737251",25.41,2.00,0,306.28,367.30,4.4,2.3,0.000,1202178.7,1202178.7,1629,0,0,0,L,1122011218,1,122.23,122.23,0002,1,0,0,0,0,0,0,5,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340537,30247.00
12/20/2018 16:15,2,0.166,ACTIVE,212.16,342.65,60.006,1545340504,"201051344001145","174011545737251",28.09,2.50,0,337.54,351.37,4.7,2.6,0.000,1200845.0,1200845.0,5310,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340538,30248.00
12/20/2018 16:15,2,0.201,ALERT,211.70,329.13,60.022,1545340504,"201051344000438","174011545737251",25.45,2.00,0,305.38,364.29,5.2,3.1,0.000,1194794.4,1194794.4,5323,0,0,0,L,1122011218,1,122.01,121.10,0002,1,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340539,30249.00
12/20/2018 16:15,2,0.143,ALERT,211.25,305.98,60.001,1545340504,"201051344001135","174011545737251",21.75,2.00,0,305.08,348.36,3.1,1.1,0.000,1183456.1,1183456.1,5309,0,0,0,L,1122011218,1,121.55,120.88,0002,1,0,0,0,0,0,0,3,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340541,30250.00
12/20/2018 16:15,2,0.166,ALERT,212.83,308.99,59.985,1545340504,"201051344000983","174011545737251",24.25,2.00,0,307.18,348.96,4.1,2.0,0.000,1201872.6,1201872.6,1628,0,0,0,L,1122011218,1,121.55,121.78,0002,1,0,0,0,0,0,0,2,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340543,30251.00
12/20/2018 16:15,2,0.168,ALERT,211.70,305.68,60.001,1545340504,"201051344001203","174011545737251",22.36,2.50,0,304.48,349.56,3.8,1.8,0.000,1192069.5,1192069.5,5386,0,0,0,L,1122011218,1,122.23,120.88,0002,-0,0,0,0,0,0,0,3,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340545,30252.00
12/20/2018 16:15,2,0.174,ACTIVE,211.70,329.13,60.001,1545340504,"201051344001230","174011545737251",25.05,2.50,0,319.21,362.79,4.4,2.4,0.000,1186441.7,1186441.7,5339,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340546,30253.00
12/20/2018 16:15,2,0.145,ALERT,211.48,305.98,60.001,1545340504,"201051344000646","174011545737251",22.15,1.50,0,304.18,345.36,3.2,1.2,0.000,1181384.5,1181384.5,5324,0,0,0,L,1122011218,1,121.78,120.88,0002,-1,0,0,0,0,0,0,6,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340548,30254.00
12/20/2018 16:15,2,0.172,ALERT,213.29,315.60,60.006,1545340504,"201051344000867","174011545737251",24.69,3.00,0,305.68,350.17,4.3,2.3,0.000,1183171.3,1183171.3,29190,0,0,0,L,1122011218,1,121.78,122.01,0002,-0,0,0,0,0,0,0,2,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340550,30255.00
12/20/2018 16:15,2,0.178,ALERT,213.51,308.69,59.990,1545340504,"201051344000633","174011545737251",24.95,2.00,0,304.78,351.37,4.5,2.4,0.000,1182166.8,1182166.8,29202,0,0,0,L,1122011218,1,122.01,122.23,0002,2,0,0,0,0,0,0,3,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340551,30256.00
12/20/2018 16:15,2,0.189,ALERT,211.25,305.98,60.022,1545340504,"201051344000955","174011545737251",22.68,2.00,0,304.78,345.66,4.4,2.3,0.000,1199935.6,1199935.6,5344,0,0,0,L,1122011218,1,121.10,121.10,0002,0,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340553,30257.00
12/20/2018 16:15,2,0.191,ACTIVE,213.06,344.15,59.985,1545340504,"201051344000648","174011545737251",27.61,1.50,0,321.01,366.40,5.4,3.3,0.000,1190134.3,1190134.3,29168,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340554,30258.00
12/20/2018 16:15,2,0.193,ACTIVE,213.51,343.85,60.001,1545340504,"201051344000645","174011545737251",25.50,3.00,0,335.44,356.78,5.0,2.9,0.000,1194385.9,1194385.9,29185,0,0,0,L,1122011218,1,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340555,30259.00
12/20/2018 16:15,2,0.193,ACTIVE,213.06,343.55,60.028,1545340504,"201051344000569","174011545737251",28.31,2.50,0,337.54,351.07,5.5,3.4,0.004,1211634.3,1211634.3,1493,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545340556,30260.00
12/20/2018 16:30,2,0.182,ACTIVE,213.74,310.49,59.996,1545341404,"201051344000579","174011545737251",21.37,2.00,0,305.68,318.30,4.0,1.9,0.000,1211254.6,1211254.6,1634,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341406,30261.00
12/20/2018 16:30,2,0.145,ACTIVE,211.70,306.28,60.006,1545341404,"201051344001025","174011545737251",22.22,1.00,0,303.28,310.19,3.3,1.2,0.000,1196045.9,1196045.9,5373,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341406,30262.00
12/20/2018 16:30,2,0.225,ALERT,211.93,307.48,60.001,1545341404,"201051344001093","174011545737251",23.38,2.50,0,303.28,359.18,5.3,3.2,0.000,1187837.7,1187837.7,5379,0,0,0,L,1122011218,1,122.01,120.88,0002,1,0,0,0,0,0,0,3,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341408,30263.00
12/20/2018 16:30,2,0.166,ALERT,213.74,309.89,59.996,1545341404,"201051344000458","174011545737251",23.30,3.00,0,305.08,353.17,4.0,1.9,0.000,1197563.6,1197563.6,1632,0,0,0,L,1122011218,1,122.01,122.46,0002,-0,0,0,0,0,0,0,3,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341410,30264.00
12/20/2018 16:30,2,0.186,ALERT,211.93,307.48,59.996,1545341404,"201051344000890","174011545737251",23.85,2.00,0,304.78,354.97,4.5,2.4,0.000,1192359.0,1192359.0,5318,0,0,0,L,1122011218,1,122.23,120.65,0002,2,0,0,0,0,0,0,7,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341412,30265.00
12/20/2018 16:30,2,0.139,ACTIVE,213.74,309.89,59.990,1545341404,"201051344000988","174011545737251",18.57,1.50,0,302.07,316.80,2.6,0.6,0.000,935062.0,935062.0,1636,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341413,30266.00
12/20/2018 16:30,2,0.168,ALERT,212.38,307.78,60.001,1545341404,"201051344000582","174011545737251",22.96,1.00,0,304.78,342.95,4.0,1.9,0.000,1172373.4,1172373.4,5316,0,0,0,L,1122011218,1,122.23,121.33,0002,-0,0,0,0,0,0,0,2,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341415,30267.00
12/20/2018 16:30,2,0.164,ALERT,213.74,310.79,60.038,1545341404,"201051344000868","174011545737251",23.60,1.50,0,306.28,358.88,3.9,1.9,0.000,1184361.7,1184361.7,29193,0,0,0,L,1122011218,1,121.55,122.68,0002,-1,0,0,0,0,0,0,2,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341417,30268.00
12/20/2018 16:30,2,0.203,ALERT,214.41,347.16,59.996,1545341404,"201051344000576","174011545737251",26.84,2.00,0,305.38,354.37,5.5,3.4,0.000,1197549.6,1197549.6,1657,0,0,0,L,1122011218,1,122.23,122.23,0002,-2,0,0,0,0,0,0,5,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341418,30269.00
12/20/2018 16:30,2,0.137,ACTIVE,213.96,309.89,59.996,1545341404,"201051344001158","174011545737251",21.83,1.00,0,304.48,317.10,3.1,1.0,0.000,1178017.1,1178017.1,1634,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341419,30270.00
12/20/2018 16:30,2,0.160,ALERT,211.93,306.58,59.990,1545341404,"201051344000917","174011545737251",23.02,3.00,0,302.37,346.26,3.8,1.7,0.000,1189015.3,1189015.3,5342,0,0,0,L,1122011218,1,122.01,121.33,0002,-0,0,0,0,0,0,0,3,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341421,30271.00
12/20/2018 16:30,2,0.197,ACTIVE,211.93,306.28,60.006,1545341404,"201051344000417","174011545737251",18.71,1.00,0,301.77,308.09,3.8,1.7,0.000,965866.7,965866.7,5339,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341422,30272.00
12/20/2018 16:30,2,0.168,ALERT,212.38,326.12,59.964,1545341404,"201051344000685","174011545737251",25.92,2.00,0,303.58,366.40,4.5,2.4,0.000,1193388.6,1193388.6,5319,0,0,0,L,1122011218,1,123.14,120.88,0002,-1,0,0,0,0,0,0,3,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341424,30273.00
12/20/2018 16:30,2,0.168,ALERT,211.93,305.98,60.022,1545341404,"201051344000651","174011545737251",22.20,0.50,0,303.58,344.15,3.8,1.8,0.000,1187197.1,1187197.1,5330,0,0,0,L,1122011218,1,122.46,120.65,0002,-1,0,0,0,0,0,0,9,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341426,30274.00
12/20/2018 16:30,2,0.166,ALERT,213.51,310.49,59.996,1545341404,"201051344000594","174011545737251",23.60,2.00,0,305.08,357.68,4.0,1.9,0.000,1202158.0,1202158.0,29137,0,0,0,L,1122011218,1,121.78,122.01,0002,-0,0,0,0,0,0,0,2,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341427,30275.00
12/20/2018 16:30,2,0.178,ALERT,213.96,309.89,59.996,1545341404,"201051344000469","174011545737251",22.11,0.50,0,304.18,343.85,4.0,1.9,0.000,1186659.5,1186659.5,1632,0,0,0,L,1122011218,1,121.55,122.91,0002,-1,0,0,0,0,0,0,2,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341429,30276.00
12/20/2018 16:30,2,0.139,ACTIVE,212.16,307.18,60.001,1545341404,"201051344000585","174011545737251",19.34,1.50,0,302.68,308.69,2.7,0.7,0.000,1202077.7,1202077.7,5368,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341430,30277.00
12/20/2018 16:30,2,0.156,ALERT,214.41,310.19,60.001,1545341404,"201051344000853","174011545737251",23.32,1.00,0,304.78,360.99,3.7,1.7,0.000,1202179.2,1202179.2,1631,0,0,0,L,1122011218,1,122.23,122.68,0002,1,0,0,0,0,0,0,2,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341432,30278.00
12/20/2018 16:30,2,0.174,ALERT,212.38,337.84,59.959,1545341404,"201051344001145","174011545737251",25.41,2.00,0,304.18,357.08,4.5,2.4,0.000,1200845.6,1200845.6,5311,0,0,0,L,1122011218,1,122.46,121.10,0002,1,0,0,0,0,0,0,8,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341434,30279.00
12/20/2018 16:30,2,0.189,ALERT,211.93,307.18,59.964,1545341404,"201051344000438","174011545737251",24.03,1.50,0,304.78,354.67,4.6,2.5,0.000,1194795.1,1194795.1,5325,0,0,0,L,1122011218,1,122.46,121.10,0002,1,0,0,0,0,0,0,3,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341436,30280.00
12/20/2018 16:30,2,0.137,ACTIVE,211.48,306.88,60.001,1545341404,"201051344001135","174011545737251",20.04,1.50,0,302.98,308.99,2.8,0.8,0.000,1183456.4,1183456.4,5311,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341437,30281.00
12/20/2018 16:30,2,0.160,ALERT,213.74,309.89,60.001,1545341404,"201051344000983","174011545737251",22.96,1.50,0,305.38,354.37,3.8,1.7,0.000,1201873.1,1201873.1,1630,0,0,0,L,1122011218,1,121.78,122.23,0002,1,0,0,0,0,0,0,2,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341439,30282.00
12/20/2018 16:30,2,0.156,ALERT,211.93,306.58,60.017,1545341404,"201051344001203","174011545737251",22.40,1.50,0,304.18,344.76,3.6,1.5,0.000,1192069.9,1192069.9,5388,0,0,0,L,1122011218,1,122.68,120.88,0002,-1,0,0,0,0,0,0,3,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341441,30283.00
12/20/2018 16:30,2,0.170,ALERT,211.70,307.78,60.001,1545341404,"201051344001230","174011545737251",23.04,2.00,0,303.88,355.88,4.0,1.9,0.000,1186442.3,1186442.3,5340,0,0,0,L,1122011218,1,122.23,120.88,0002,-1,0,0,0,0,0,0,4,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341443,30284.00
12/20/2018 16:30,2,0.139,ACTIVE,211.48,306.58,60.006,1545341404,"201051344000646","174011545737251",20.61,1.50,0,302.68,308.69,2.9,0.9,0.000,1181384.8,1181384.8,5326,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341444,30285.00
12/20/2018 16:30,2,0.168,ALERT,213.96,309.59,60.001,1545341404,"201051344000867","174011545737251",23.87,2.50,0,304.48,355.88,4.1,2.0,0.000,1183171.8,1183171.8,29192,0,0,0,L,1122011218,1,122.23,122.23,0002,0,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341446,30286.00
12/20/2018 16:30,2,0.170,ALERT,214.41,309.59,59.996,1545341404,"201051344000633","174011545737251",23.85,1.50,0,303.28,352.27,4.1,2.1,0.000,1182167.4,1182167.4,29204,0,0,0,L,1122011218,1,122.46,122.68,0002,2,0,0,0,0,0,0,2,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341448,30287.00
12/20/2018 16:30,2,0.180,ALERT,211.48,306.88,60.001,1545341404,"201051344000955","174011545737251",21.45,1.50,0,304.18,342.05,3.9,1.9,0.000,1199936.1,1199936.1,5346,0,0,0,L,1122011218,1,121.55,121.10,0002,-0,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341449,30288.00
12/20/2018 16:30,2,0.191,ALERT,213.96,325.22,59.996,1545341404,"201051344000648","174011545737251",25.07,1.00,0,304.18,354.97,4.9,2.8,0.000,1190135.0,1190135.0,29169,0,0,0,L,1122011218,1,121.33,122.68,0002,-2,0,0,0,0,0,0,8,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341451,30289.00
12/20/2018 16:30,2,0.172,ALERT,214.41,340.85,59.980,1545341404,"201051344000645","174011545737251",26.32,2.50,0,304.48,347.76,4.6,2.5,0.000,1194386.6,1194386.6,29186,0,0,0,L,1122011218,1,122.46,122.46,0002,-1,0,0,0,0,0,0,10,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341453,30290.00
12/20/2018 16:30,2,0.186,ALERT,213.96,345.06,59.996,1545341404,"201051344000569","174011545737251",27.57,2.00,0,305.38,354.97,5.2,3.1,0.000,1211635.0,1211635.0,1494,0,0,0,L,1122011218,1,121.55,122.68,0002,-1,0,0,0,0,0,0,6,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545341455,30291.00
12/20/2018 16:45,2,0.100,ALERT,213.74,309.29,59.985,1545342303,"201051344000579","174011545737251",30.59,1.50,0,307.48,312.59,3.1,1.1,0.000,1211254.9,1211254.9,1635,0,0,0,L,1122011218,1,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1545342306,30292.00
12/20/2018 16:45,2,0.076,ALERT,212.16,305.98,59.996,1545342303,"201051344001025","174011545737251",30.36,0.50,0,304.48,308.99,2.4,0.4,0.000,1196046.0,1196046.0,5374,0,0,0,L,1122011218,1,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1545342308,30293.00
12/20/2018 16:45,2,0.191,ACTIVE,212.38,306.88,60.049,1545342303,"201051344001093","174011545737251",14.89,2.00,0,305.08,308.99,2.9,0.9,0.000,1187838.3,1187838.3,5381,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545342309,30294.00
12/20/2018 16:45,2,0.094,ALERT,213.74,308.69,59.985,1545342303,"201051344000458","174011545737251",30.43,2.50,0,306.88,311.99,2.9,0.9,0.000,1197563.9,1197563.9,1634,0,0,0,L,1122011218,1,121.78,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1545342311,30295.00
12/20/2018 16:45,2,0.111,ALERT,212.16,306.88,59.996,1545342303,"201051344000890","174011545737251",31.01,1.50,0,305.68,309.29,3.5,1.5,0.000,1192359.4,1192359.4,5320,0,0,0,L,1122011218,1,122.46,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1545342313,30296.00
12/20/2018 16:45,2,0.070,ALERT,213.51,308.39,59.953,1545342303,"201051344000988","174011545737251",20.04,1.00,0,304.18,311.09,1.4,0.0,0.000,935062.1,935062.1,1637,0,0,0,L,1122011218,1,121.33,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1545342315,30297.00
12/20/2018 16:45,2,0.082,ALERT,212.83,307.48,59.996,1545342303,"201051344000582","174011545737251",30.43,0.50,0,305.68,309.59,2.5,0.5,0.000,1172373.7,1172373.7,5318,0,0,0,L,1122011218,1,122.23,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1545342316,30298.00
12/20/2018 16:45,2,0.135,ALERT,213.74,309.29,60.033,1545342303,"201051344000868","174011545737251",14.51,1.00,0,307.78,312.29,2.0,0.0,0.000,1184362.1,1184362.1,29195,0,0,0,L,1122011218,1,121.33,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545342318,30299.00
12/20/2018 16:45,2,0.156,ALERT,214.19,309.29,59.985,1545342303,"201051344000576","174011545737251",19.72,1.00,0,306.58,348.96,3.1,1.1,0.000,1197550.3,1197550.3,1659,0,0,0,L,1122011218,1,122.01,122.46,0002,-2,0,0,0,0,0,0,2,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545342320,30300.00
12/20/2018 16:45,2,0.057,ALERT,213.74,308.39,59.990,1545342303,"201051344001158","174011545737251",30.40,0.00,0,306.58,311.09,1.8,0.0,0.000,1178017.2,1178017.2,1635,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1545342322,30301.00
12/20/2018 16:45,2,0.066,ALERT,212.38,306.28,59.990,1545342303,"201051344000917","174011545737251",30.85,2.50,0,303.28,308.09,2.1,0.1,0.000,1189015.5,1189015.5,5344,0,0,0,L,1122011218,1,122.23,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1545342324,30302.00
12/20/2018 16:45,2,0.139,ALERT,212.61,306.28,60.049,1545342303,"201051344000417","174011545737251",19.62,1.00,0,304.48,307.78,2.8,0.7,0.000,965867.0,965867.0,5340,0,0,0,L,1122011218,1,122.01,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1545342326,30303.00
12/20/2018 16:45,2,0.135,ALERT,212.61,306.58,59.969,1545342303,"201051344000685","174011545737251",17.73,1.50,0,304.48,344.45,2.5,0.4,0.000,1193389.0,1193389.0,5321,0,0,0,L,1122011218,1,122.91,121.33,0002,-2,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545342327,30304.00
12/20/2018 16:45,2,0.080,ALERT,212.38,305.98,60.028,1545342303,"201051344000651","174011545737251",30.16,0.00,0,304.78,308.09,2.5,0.5,0.000,1187197.4,1187197.4,5332,0,0,0,L,1122011218,1,122.68,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1545342329,30305.00
12/20/2018 16:45,2,0.086,ALERT,213.51,308.99,59.985,1545342303,"201051344000594","174011545737251",31.11,1.50,0,306.58,311.69,2.7,0.7,0.000,1202158.3,1202158.3,29139,0,0,0,L,1122011218,1,121.55,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1545342331,30306.00
12/20/2018 16:45,2,0.096,ALERT,213.96,308.39,59.980,1545342303,"201051344000469","174011545737251",29.90,0.00,0,305.38,311.09,2.9,0.9,0.000,1186659.9,1186659.9,1634,0,0,0,L,1122011218,1,121.33,122.91,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1545342333,30307.00
12/20/2018 16:45,2,0.068,ALERT,212.61,306.88,60.001,1545342303,"201051344000585","174011545737251",29.78,1.50,0,304.48,308.69,2.1,0.1,0.000,1202077.7,1202077.7,5369,0,0,0,L,1122011218,1,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1545342335,30308.00
12/20/2018 16:45,2,0.068,ALERT,214.19,308.39,59.980,1545342303,"201051344000853","174011545737251",31.35,0.50,0,306.88,311.39,2.2,0.2,0.000,1202179.5,1202179.5,1633,0,0,0,L,1122011218,1,122.23,122.68,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1545342337,30309.00
12/20/2018 16:45,2,0.129,ALERT,212.61,306.88,60.017,1545342303,"201051344001145","174011545737251",19.98,1.00,0,305.08,345.36,2.6,0.6,0.000,1200846.0,1200846.0,5313,0,0,0,L,1122011218,1,122.23,121.33,0002,1,0,0,0,0,0,0,5,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545342339,30310.00
12/20/2018 16:45,2,0.094,ALERT,212.38,306.58,60.043,1545342303,"201051344000438","174011545737251",31.19,0.50,0,305.38,308.99,3.0,1.0,0.000,1194795.6,1194795.6,5327,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1545342340,30311.00
12/20/2018 16:45,2,0.070,ALERT,211.93,306.58,60.043,1545342303,"201051344001135","174011545737251",29.94,1.00,0,305.38,308.99,2.1,0.2,0.000,1183456.4,1183456.4,5312,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1545342342,30312.00
12/20/2018 16:45,2,0.074,ALERT,213.74,308.69,60.038,1545342303,"201051344000983","174011545737251",30.85,1.00,0,307.18,311.69,2.4,0.4,0.000,1201873.3,1201873.3,1632,0,0,0,L,1122011218,1,121.55,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1545342344,30313.00
12/20/2018 16:45,2,0.070,ALERT,212.38,306.28,60.022,1545342303,"201051344001203","174011545737251",30.34,1.00,0,305.08,309.89,2.2,0.2,0.000,1192070.1,1192070.1,5390,0,0,0,L,1122011218,1,122.68,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1545342346,30314.00
12/20/2018 16:45,2,0.074,ALERT,212.38,306.88,60.001,1545342303,"201051344001230","174011545737251",30.89,1.00,0,305.68,308.69,2.3,0.3,0.000,1186442.6,1186442.6,5342,0,0,0,L,1122011218,1,122.46,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1545342348,30315.00
12/20/2018 16:45,2,0.053,ALERT,212.16,306.58,60.022,1545342303,"201051344000646","174011545737251",29.42,0.50,0,304.48,308.69,1.6,0.0,0.000,1181384.8,1181384.8,5327,0,0,0,L,1122011218,1,122.23,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1545342350,30316.00
12/20/2018 16:45,2,0.129,ALERT,213.96,308.09,59.985,1545342303,"201051344000867","174011545737251",13.82,2.50,0,306.28,311.39,1.8,0.0,0.000,1183172.2,1183172.2,29194,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1545342352,30317.00
12/20/2018 16:45,2,0.082,ALERT,214.41,308.39,60.033,1545342303,"201051344000633","174011545737251",31.03,1.00,0,305.38,311.09,2.6,0.6,0.000,1182167.8,1182167.8,29206,0,0,0,L,1122011218,1,122.23,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1545342353,30318.00
12/20/2018 16:45,2,0.096,ALERT,211.70,306.58,60.001,1545342303,"201051344000955","174011545737251",30.32,1.00,0,305.08,308.39,3.0,1.0,0.000,1199936.4,1199936.4,5348,0,0,0,L,1122011218,1,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1545342355,30319.00
12/20/2018 16:45,2,0.148,ALERT,213.74,307.78,59.985,1545342303,"201051344000648","174011545737251",16.06,0.50,0,306.28,345.66,2.4,0.4,0.000,1190135.5,1190135.5,29171,0,0,0,L,1122011218,1,121.33,122.91,0002,-2,0,0,0,0,0,0,6,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1545342357,30320.00
12/20/2018 16:45,2,0.123,ALERT,214.19,308.69,59.990,1545342303,"201051344000645","174011545737251",19.68,2.00,0,306.58,347.76,2.5,0.5,0.000,1194387.0,1194387.0,29188,0,0,0,L,1122011218,1,122.01,122.91,0002,-1,0,0,0,0,0,0,6,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545342359,30321.00
12/20/2018 16:45,2,0.146,ALERT,213.74,309.29,59.996,1545342303,"201051344000569","174011545737251",18.79,1.00,0,307.48,351.37,2.8,0.8,0.000,1211635.6,1211635.6,1496,0,0,0,L,1122011218,1,121.33,122.68,0002,-1,0,0,0,0,0,0,3,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1545342361,30322.00
12/20/2018 17:00,2,0.000,ALERT,213.29,308.09,59.996,1545343204,"201051344000579","174011545737251",0.00,1.00,0,306.88,311.09,0.0,0.0,0.000,1211255.1,1211255.1,1637,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343207,30323.00
12/20/2018 17:00,2,0.000,ALERT,211.93,305.38,60.049,1545343204,"201051344001025","174011545737251",0.00,0.00,0,303.88,308.39,0.0,0.0,0.000,1196046.1,1196046.1,5376,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343209,30324.00
12/20/2018 17:00,2,0.000,ALERT,212.16,306.28,60.070,1545343204,"201051344001093","174011545737251",0.00,1.50,0,304.18,308.09,0.0,0.0,0.000,1187838.8,1187838.8,5382,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343211,30325.00
12/20/2018 17:00,2,0.000,ALERT,213.06,307.48,60.022,1545343204,"201051344000458","174011545737251",0.00,2.00,0,306.28,311.39,0.0,0.0,0.000,1197564.0,1197564.0,1636,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343213,30326.00
12/20/2018 17:00,2,0.000,ALERT,211.93,306.58,60.033,1545343204,"201051344000890","174011545737251",0.00,1.00,0,304.78,309.29,0.0,0.0,0.000,1192359.7,1192359.7,5322,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343214,30327.00
12/20/2018 17:00,2,0.000,ALERT,213.06,307.18,60.017,1545343204,"201051344000988","174011545737251",0.00,0.50,0,303.28,310.19,0.0,0.0,0.000,935062.1,935062.1,1639,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343216,30328.00
12/20/2018 17:00,2,0.000,ALERT,212.61,307.18,60.043,1545343204,"201051344000582","174011545737251",0.00,0.00,0,305.08,308.99,0.0,0.0,0.000,1172373.8,1172373.8,5320,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343218,30329.00
12/20/2018 17:00,2,0.000,ALERT,213.29,308.39,59.996,1545343204,"201051344000868","174011545737251",0.00,0.50,0,306.88,311.39,0.0,0.0,0.000,1184362.1,1184362.1,29197,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343220,30330.00
12/20/2018 17:00,2,0.090,ALERT,213.74,308.09,60.001,1545343204,"201051344000576","174011545737251",27.77,0.50,0,306.28,310.79,2.5,0.5,0.000,1197550.4,1197550.4,1661,0,0,0,L,1122011218,1,121.78,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1545343222,30331.00
12/20/2018 17:00,2,0.000,ALERT,213.29,307.18,60.038,1545343204,"201051344001158","174011545737251",0.00,0.00,0,305.68,310.19,0.0,0.0,0.000,1178017.2,1178017.2,1637,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343224,30332.00
12/20/2018 17:00,2,0.000,ALERT,212.16,305.68,60.081,1545343204,"201051344000917","174011545737251",0.00,2.00,0,302.98,307.78,0.0,0.0,0.000,1189015.6,1189015.6,5346,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343226,30333.00
12/20/2018 17:00,2,0.000,ALERT,212.38,305.68,60.038,1545343204,"201051344000417","174011545737251",0.00,0.50,0,303.88,307.18,0.0,0.0,0.000,965867.2,965867.2,5342,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343228,30334.00
12/20/2018 17:00,2,0.070,ALERT,212.38,306.28,60.038,1545343204,"201051344000685","174011545737251",28.37,0.50,0,304.18,308.09,2.1,0.1,0.000,1193389.1,1193389.1,5323,0,0,0,L,1122011218,1,122.68,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1545343229,30335.00
12/20/2018 17:00,2,0.000,ALERT,212.38,305.38,60.033,1545343204,"201051344000651","174011545737251",0.00,-0.50,0,303.88,307.48,0.0,0.0,0.000,1187197.4,1187197.4,5334,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343231,30336.00
12/20/2018 17:00,2,0.000,ALERT,213.06,308.09,60.033,1545343204,"201051344000594","174011545737251",0.00,1.00,0,305.38,311.09,0.0,0.0,0.000,1202158.4,1202158.4,29141,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343233,30337.00
12/20/2018 17:00,2,0.000,ALERT,213.29,307.48,60.001,1545343204,"201051344000469","174011545737251",0.00,-0.50,0,304.78,310.19,0.0,0.0,0.000,1186660.0,1186660.0,1636,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343235,30338.00
12/20/2018 17:00,2,0.000,ALERT,212.38,306.58,60.070,1545343204,"201051344000585","174011545737251",0.00,1.00,0,303.88,308.09,0.0,0.0,0.000,1202077.8,1202077.8,5371,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343237,30339.00
12/20/2018 17:00,2,0.000,ALERT,213.74,307.18,60.049,1545343204,"201051344000853","174011545737251",0.00,0.00,0,305.98,310.79,0.0,0.0,0.000,1202179.5,1202179.5,1635,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343239,30340.00
12/20/2018 17:00,2,0.061,ALERT,212.38,306.28,60.075,1545343204,"201051344001145","174011545737251",29.16,0.50,0,304.48,308.69,1.8,0.0,0.000,1200846.1,1200846.1,5315,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1545343241,30341.00
12/20/2018 17:00,2,0.000,ALERT,212.16,306.28,60.049,1545343204,"201051344000438","174011545737251",0.00,0.00,0,304.18,308.39,0.0,0.0,0.000,1194795.8,1194795.8,5329,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343242,30342.00
12/20/2018 17:00,2,0.000,ALERT,211.93,306.28,60.049,1545343204,"201051344001135","174011545737251",0.00,0.50,0,304.18,308.69,0.0,0.0,0.000,1183456.4,1183456.4,5314,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343244,30343.00
12/20/2018 17:00,2,0.000,ALERT,213.29,307.78,60.033,1545343204,"201051344000983","174011545737251",0.00,0.50,0,305.68,310.79,0.0,0.0,0.000,1201873.4,1201873.4,1634,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343246,30344.00
12/20/2018 17:00,2,0.000,ALERT,212.16,305.98,60.043,1545343204,"201051344001203","174011545737251",0.00,0.50,0,303.88,309.29,0.0,0.0,0.000,1192070.1,1192070.1,5392,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343248,30345.00
12/20/2018 17:00,2,0.000,ALERT,212.16,306.58,60.038,1545343204,"201051344001230","174011545737251",0.00,0.50,0,304.48,308.09,0.0,0.0,0.000,1186442.7,1186442.7,5344,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343250,30346.00
12/20/2018 17:00,2,0.000,ALERT,211.93,305.98,60.043,1545343204,"201051344000646","174011545737251",0.00,0.00,0,303.58,308.09,0.0,0.0,0.000,1181384.8,1181384.8,5329,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343251,30347.00
12/20/2018 17:00,2,0.000,ALERT,213.51,307.18,60.038,1545343204,"201051344000867","174011545737251",0.00,1.50,0,305.08,310.79,0.0,0.0,0.000,1183172.3,1183172.3,29196,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343253,30348.00
12/20/2018 17:00,2,0.000,ALERT,213.96,307.18,60.033,1545343204,"201051344000633","174011545737251",0.00,0.50,0,303.88,310.19,0.0,0.0,0.000,1182167.9,1182167.9,29208,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343255,30349.00
12/20/2018 17:00,2,0.000,ALERT,211.70,306.28,60.049,1545343204,"201051344000955","174011545737251",0.00,0.50,0,303.88,308.09,0.0,0.0,0.000,1199936.6,1199936.6,5350,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343257,30350.00
12/20/2018 17:00,2,0.000,ALERT,213.29,306.88,60.070,1545343204,"201051344000648","174011545737251",0.00,0.00,0,304.78,310.49,0.0,0.0,0.000,1190135.7,1190135.7,29173,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1545343259,30351.00
12/20/2018 17:00,2,0.066,ALERT,213.74,307.78,60.033,1545343204,"201051344000645","174011545737251",25.47,1.50,0,305.68,310.49,1.7,0.0,0.000,1194387.0,1194387.0,29190,0,0,0,L,1122011218,1,121.78,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1545343261,30352.00
12/20/2018 17:00,2,0.090,ALERT,213.29,308.39,60.038,1545343204,"201051344000569","174011545737251",29.08,0.50,0,306.58,311.39,2.7,0.6,0.000,1211635.7,1211635.7,1498,0,0,0,L,1122011218,1,121.10,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1545343262,30353.00
12/20/2018 17:15,2,0.000,ALERT,212.61,306.58,60.006,1545344104,"201051344000579","174011545737251",0.00,0.50,0,305.08,310.19,0.0,0.0,0.000,1211255.1,1211255.1,1639,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545344107,30354.00
12/20/2018 17:15,2,0.000,ALERT,210.35,302.68,59.990,1545344104,"201051344001025","174011545737251",0.00,-0.50,0,301.47,308.39,0.0,0.0,0.000,1196046.1,1196046.1,5378,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545344109,30355.00
12/20/2018 17:15,2,0.000,ALERT,210.35,303.58,60.033,1545344104,"201051344001093","174011545737251",0.00,1.00,0,301.77,307.78,0.0,0.0,0.000,1187838.8,1187838.8,5384,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545344111,30356.00
12/20/2018 17:15,2,0.000,ALERT,212.38,305.98,60.012,1545344104,"201051344000458","174011545737251",0.00,2.00,0,304.48,310.19,0.0,0.0,0.000,1197564.0,1197564.0,1638,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545344113,30357.00
12/20/2018 17:15,2,0.000,ALERT,210.35,303.88,59.996,1545344104,"201051344000890","174011545737251",0.00,0.50,0,302.68,308.99,0.0,0.0,0.000,1192359.7,1192359.7,5324,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545344115,30358.00
12/20/2018 17:15,2,0.000,ALERT,212.38,305.98,60.012,1545344104,"201051344000988","174011545737251",0.00,0.50,0,301.77,309.29,0.0,0.0,0.000,935062.1,935062.1,1641,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545344116,30359.00
12/20/2018 17:15,2,0.000,ALERT,211.03,304.48,59.996,1545344104,"201051344000582","174011545737251",0.00,-0.50,0,302.68,308.69,0.0,0.0,0.000,1172373.8,1172373.8,5322,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545344118,30360.00
12/20/2018 17:15,2,0.000,ALERT,212.38,306.58,59.980,1545344104,"201051344000868","174011545737251",0.00,0.00,0,305.08,310.79,0.0,0.0,0.000,1184362.1,1184362.1,29199,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545344120,30361.00
12/20/2018 17:15,2,0.000,ALERT,213.06,306.58,60.001,1545344104,"201051344000576","174011545737251",0.00,0.00,0,304.48,309.89,0.0,0.0,0.000,1197550.4,1197550.4,1663,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1545344122,30362.00
12/20/2018 17:15,2,0.000,ALERT,212.61,305.98,60.006,1545344104,"201051344001158","174011545737251",0.00,-0.50,0,303.88,309.29,0.0,0.0,0.000,1178017.2,1178017.2,1639,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545344124,30363.00
12/20/2018 17:15,2,0.000,ALERT,210.57,302.98,59.990,1545344104,"201051344000917","174011545737251",0.00,1.50,0,300.57,307.18,0.0,0.0,0.000,1189015.6,1189015.6,5348,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545344125,30364.00
12/20/2018 17:15,2,0.000,ALERT,210.57,302.98,59.969,1545344104,"201051344000417","174011545737251",0.00,0.00,0,301.47,306.88,0.0,0.0,0.000,965867.2,965867.2,5344,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545344127,30365.00
12/20/2018 17:15,2,0.000,ALERT,210.80,303.58,59.980,1545344104,"201051344000685","174011545737251",0.00,0.00,0,301.77,307.78,0.0,0.0,0.000,1193389.1,1193389.1,5325,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1545344129,30366.00
12/20/2018 17:15,2,0.000,ALERT,210.57,302.68,59.964,1545344104,"201051344000651","174011545737251",0.00,-1.00,0,301.47,307.18,0.0,0.0,0.000,1187197.4,1187197.4,5336,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545344131,30367.00
12/20/2018 17:15,2,0.000,ALERT,212.16,306.58,60.033,1545344104,"201051344000594","174011545737251",0.00,0.00,0,304.18,310.19,0.0,0.0,0.000,1202158.4,1202158.4,29143,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545344133,30368.00
12/20/2018 17:15,2,0.000,ALERT,212.61,305.98,60.012,1545344104,"201051344000469","174011545737251",0.00,-1.00,0,303.28,309.29,0.0,0.0,0.000,1186660.0,1186660.0,1638,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545344135,30369.00
12/20/2018 17:15,2,0.000,ALERT,210.57,303.58,59.980,1545344104,"201051344000585","174011545737251",0.00,0.50,0,301.47,308.09,0.0,0.0,0.000,1202077.8,1202077.8,5373,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545344136,30370.00
12/20/2018 17:15,2,0.000,ALERT,213.06,305.98,59.990,1545344104,"201051344000853","174011545737251",0.00,-0.50,0,304.18,309.89,0.0,0.0,0.000,1202179.5,1202179.5,1637,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545344138,30371.00
12/20/2018 17:15,2,0.000,ALERT,210.57,303.88,59.990,1545344104,"201051344001145","174011545737251",0.00,0.00,0,302.37,308.39,0.0,0.0,0.000,1200846.1,1200846.1,5317,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1545344140,30372.00
12/20/2018 17:15,2,0.000,ALERT,210.57,303.58,59.985,1545344104,"201051344000438","174011545737251",0.00,-0.50,0,302.37,308.09,0.0,0.0,0.000,1194795.8,1194795.8,5331,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545344142,30373.00
12/20/2018 17:15,2,0.000,ALERT,210.12,303.58,59.975,1545344104,"201051344001135","174011545737251",0.00,0.00,0,302.07,308.39,0.0,0.0,0.000,1183456.4,1183456.4,5316,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545344144,30374.00
12/20/2018 17:15,2,0.000,ALERT,212.38,306.28,60.006,1545344104,"201051344000983","174011545737251",0.00,0.00,0,304.48,309.89,0.0,0.0,0.000,1201873.4,1201873.4,1636,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545344146,30375.00
12/20/2018 17:15,2,0.000,ALERT,210.57,303.28,60.001,1545344104,"201051344001203","174011545737251",0.00,0.00,0,301.77,308.99,0.0,0.0,0.000,1192070.1,1192070.1,5394,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545344148,30376.00
12/20/2018 17:15,2,0.000,ALERT,210.35,303.88,59.959,1545344104,"201051344001230","174011545737251",0.00,0.00,0,302.37,307.78,0.0,0.0,0.000,1186442.7,1186442.7,5346,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545344149,30377.00
12/20/2018 17:15,2,0.000,ALERT,210.12,303.28,60.038,1545344104,"201051344000646","174011545737251",0.00,-0.50,0,301.17,307.78,0.0,0.0,0.000,1181384.8,1181384.8,5331,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545344151,30378.00
12/20/2018 17:15,2,0.000,ALERT,212.83,305.68,60.006,1545344104,"201051344000867","174011545737251",0.00,1.00,0,303.58,309.89,0.0,0.0,0.000,1183172.3,1183172.3,29198,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545344153,30379.00
12/20/2018 17:15,2,0.000,ALERT,213.06,305.98,59.964,1545344104,"201051344000633","174011545737251",0.00,0.00,0,302.68,309.29,0.0,0.0,0.000,1182167.9,1182167.9,29210,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545344155,30380.00
12/20/2018 17:15,2,0.000,ALERT,210.12,303.58,59.985,1545344104,"201051344000955","174011545737251",0.00,0.00,0,302.07,307.48,0.0,0.0,0.000,1199936.6,1199936.6,5352,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545344157,30381.00
12/20/2018 17:15,2,0.000,ALERT,212.61,305.38,59.996,1545344104,"201051344000648","174011545737251",0.00,-0.50,0,303.58,309.59,0.0,0.0,0.000,1190135.7,1190135.7,29175,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545344159,30382.00
12/20/2018 17:15,2,0.000,ALERT,213.06,305.98,60.012,1545344104,"201051344000645","174011545737251",0.00,1.00,0,304.18,309.89,0.0,0.0,0.000,1194387.0,1194387.0,29192,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1545344160,30383.00
12/20/2018 17:15,2,0.000,ALERT,212.61,306.58,60.006,1545344104,"201051344000569","174011545737251",0.00,0.00,0,304.78,310.49,0.0,0.0,0.000,1211635.7,1211635.7,1500,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1545344162,30384.00
