ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2018 17:30,2,0.000,ALERT,211.70,305.98,60.006,1545345004,"201051344000579","174011545737251",0.00,0.00,0,303.88,308.39,0.0,0.0,0.000,1211255.1,1211255.1,1641,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545345007,30385.00
12/20/2018 17:30,2,0.000,ALERT,209.90,302.07,60.001,1545345004,"201051344001025","174011545737251",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,1196046.1,1196046.1,5380,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545345009,30386.00
12/20/2018 17:30,2,0.000,ALERT,210.12,302.68,60.006,1545345004,"201051344001093","174011545737251",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,1187838.8,1187838.8,5386,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345011,30387.00
12/20/2018 17:30,2,0.000,ALERT,211.70,305.38,60.001,1545345004,"201051344000458","174011545737251",0.00,1.50,0,303.28,308.09,0.0,0.0,0.000,1197564.0,1197564.0,1640,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345013,30388.00
12/20/2018 17:30,2,0.000,ALERT,209.90,302.98,59.980,1545345004,"201051344000890","174011545737251",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,1192359.7,1192359.7,5326,0,0,0,L,1122011218,1,121.10,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345014,30389.00
12/20/2018 17:30,2,0.000,ALERT,211.48,305.38,60.017,1545345004,"201051344000988","174011545737251",0.00,0.00,0,300.87,306.88,0.0,0.0,0.000,935062.1,935062.1,1643,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345016,30390.00
12/20/2018 17:30,2,0.000,ALERT,210.57,303.58,60.001,1545345004,"201051344000582","174011545737251",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,1172373.8,1172373.8,5324,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545345018,30391.00
12/20/2018 17:30,2,0.000,ALERT,211.70,305.98,60.006,1545345004,"201051344000868","174011545737251",0.00,0.00,0,304.18,308.69,0.0,0.0,0.000,1184362.1,1184362.1,29201,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345020,30392.00
12/20/2018 17:30,2,0.000,ALERT,212.38,305.98,60.001,1545345004,"201051344000576","174011545737251",0.00,-0.50,0,303.28,307.78,0.0,0.0,0.000,1197550.4,1197550.4,1665,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545345022,30393.00
12/20/2018 17:30,2,0.000,ALERT,211.93,305.38,60.001,1545345004,"201051344001158","174011545737251",0.00,-1.00,0,302.68,307.18,0.0,0.0,0.000,1178017.2,1178017.2,1641,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345024,30394.00
12/20/2018 17:30,2,0.000,ALERT,210.35,302.37,60.059,1545345004,"201051344000917","174011545737251",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,1189015.6,1189015.6,5350,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345026,30395.00
12/20/2018 17:30,2,0.000,ALERT,210.35,302.07,60.006,1545345004,"201051344000417","174011545737251",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,965867.2,965867.2,5346,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345027,30396.00
12/20/2018 17:30,2,0.000,ALERT,210.35,302.68,60.006,1545345004,"201051344000685","174011545737251",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,1193389.1,1193389.1,5327,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345029,30397.00
12/20/2018 17:30,2,0.000,ALERT,210.12,301.77,59.969,1545345004,"201051344000651","174011545737251",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,1187197.4,1187197.4,5338,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345031,30398.00
12/20/2018 17:30,2,0.000,ALERT,211.48,305.98,60.022,1545345004,"201051344000594","174011545737251",0.00,0.00,0,302.98,307.78,0.0,0.0,0.000,1202158.4,1202158.4,29145,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345033,30399.00
12/20/2018 17:30,2,0.000,ALERT,211.93,305.38,60.001,1545345004,"201051344000469","174011545737251",0.00,-1.00,0,302.37,307.18,0.0,0.0,0.000,1186660.0,1186660.0,1640,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345035,30400.00
12/20/2018 17:30,2,0.000,ALERT,210.35,302.98,59.959,1545345004,"201051344000585","174011545737251",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,1202077.8,1202077.8,5375,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545345036,30401.00
12/20/2018 17:30,2,0.000,ALERT,212.38,305.38,60.006,1545345004,"201051344000853","174011545737251",0.00,-0.50,0,303.28,307.48,0.0,0.0,0.000,1202179.5,1202179.5,1639,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345038,30402.00
12/20/2018 17:30,2,0.000,ALERT,210.35,302.68,60.001,1545345004,"201051344001145","174011545737251",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,1200846.1,1200846.1,5319,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345040,30403.00
12/20/2018 17:30,2,0.000,ALERT,210.12,302.68,60.065,1545345004,"201051344000438","174011545737251",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,1194795.8,1194795.8,5333,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545345042,30404.00
12/20/2018 17:30,2,0.000,ALERT,209.90,302.98,59.975,1545345004,"201051344001135","174011545737251",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,1183456.4,1183456.4,5318,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345044,30405.00
12/20/2018 17:30,2,0.000,ALERT,211.70,305.68,60.001,1545345004,"201051344000983","174011545737251",0.00,0.00,0,303.58,307.78,0.0,0.0,0.000,1201873.4,1201873.4,1638,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345045,30406.00
12/20/2018 17:30,2,0.000,ALERT,210.12,302.07,60.006,1545345004,"201051344001203","174011545737251",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,1192070.1,1192070.1,5396,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545345047,30407.00
12/20/2018 17:30,2,0.000,ALERT,210.12,302.98,60.006,1545345004,"201051344001230","174011545737251",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,1186442.7,1186442.7,5348,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545345049,30408.00
12/20/2018 17:30,2,0.000,ALERT,209.90,302.68,60.012,1545345004,"201051344000646","174011545737251",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,1181384.8,1181384.8,5333,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545345051,30409.00
12/20/2018 17:30,2,0.000,ALERT,212.16,305.08,59.996,1545345004,"201051344000867","174011545737251",0.00,1.00,0,302.68,307.78,0.0,0.0,0.000,1183172.3,1183172.3,29200,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545345053,30410.00
12/20/2018 17:30,2,0.000,ALERT,212.61,305.08,59.980,1545345004,"201051344000633","174011545737251",0.00,0.00,0,301.77,306.88,0.0,0.0,0.000,1182167.9,1182167.9,29212,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545345055,30411.00
12/20/2018 17:30,2,0.000,ALERT,209.67,302.68,60.006,1545345004,"201051344000955","174011545737251",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,1199936.6,1199936.6,5354,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345056,30412.00
12/20/2018 17:30,2,0.000,ALERT,211.93,304.78,59.996,1545345004,"201051344000648","174011545737251",0.00,-1.00,0,302.68,307.48,0.0,0.0,0.000,1190135.7,1190135.7,29177,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345058,30413.00
12/20/2018 17:30,2,0.000,ALERT,212.16,305.38,59.990,1545345004,"201051344000645","174011545737251",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,1194387.0,1194387.0,29194,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345060,30414.00
12/20/2018 17:30,2,0.000,ALERT,211.70,305.98,59.959,1545345004,"201051344000569","174011545737251",0.00,0.00,0,303.88,308.39,0.0,0.0,0.000,1211635.7,1211635.7,1502,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345062,30415.00
12/20/2018 17:45,2,0.000,ALERT,212.83,307.48,60.012,1545345904,"201051344000579","174011545737251",0.00,0.00,0,302.98,308.99,0.0,0.0,0.000,1211255.1,1211255.1,1643,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545345907,30416.00
12/20/2018 17:45,2,0.000,ALERT,210.80,303.28,59.975,1545345904,"201051344001025","174011545737251",0.00,-1.00,0,299.97,306.28,0.0,0.0,0.000,1196046.1,1196046.1,5382,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345908,30417.00
12/20/2018 17:45,2,0.000,ALERT,211.03,303.88,59.980,1545345904,"201051344001093","174011545737251",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,1187838.8,1187838.8,5388,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545345910,30418.00
12/20/2018 17:45,2,0.000,ALERT,212.83,306.88,59.953,1545345904,"201051344000458","174011545737251",0.00,1.00,0,303.28,308.99,0.0,0.0,0.000,1197564.0,1197564.0,1642,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345912,30419.00
12/20/2018 17:45,2,0.000,ALERT,210.80,304.18,59.985,1545345904,"201051344000890","174011545737251",0.00,0.00,0,301.17,307.18,0.0,0.0,0.000,1192359.7,1192359.7,5328,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345914,30420.00
12/20/2018 17:45,2,0.000,ALERT,212.61,306.58,59.996,1545345904,"201051344000988","174011545737251",0.00,0.00,0,300.57,307.78,0.0,0.0,0.000,935062.1,935062.1,1645,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345916,30421.00
12/20/2018 17:45,2,0.000,ALERT,211.48,304.78,60.001,1545345904,"201051344000582","174011545737251",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,1172373.8,1172373.8,5326,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345918,30422.00
12/20/2018 17:45,2,0.000,ALERT,212.83,307.48,59.975,1545345904,"201051344000868","174011545737251",0.00,-0.50,0,303.58,309.29,0.0,0.0,0.000,1184362.1,1184362.1,29203,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345920,30423.00
12/20/2018 17:45,2,0.000,ALERT,213.29,307.18,59.943,1545345904,"201051344000576","174011545737251",0.00,-0.50,0,303.28,308.69,0.0,0.0,0.000,1197550.4,1197550.4,1667,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545345921,30424.00
12/20/2018 17:45,2,0.000,ALERT,213.06,306.88,60.017,1545345904,"201051344001158","174011545737251",0.00,-1.00,0,302.68,307.78,0.0,0.0,0.000,1178017.2,1178017.2,1643,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345923,30425.00
12/20/2018 17:45,2,0.000,ALERT,211.03,303.58,59.985,1545345904,"201051344000917","174011545737251",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,1189015.6,1189015.6,5352,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345925,30426.00
12/20/2018 17:45,2,0.000,ALERT,211.03,303.28,59.985,1545345904,"201051344000417","174011545737251",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,965867.2,965867.2,5348,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345927,30427.00
12/20/2018 17:45,2,0.000,ALERT,211.25,303.88,59.959,1545345904,"201051344000685","174011545737251",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,1193389.1,1193389.1,5329,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545345929,30428.00
12/20/2018 17:45,2,0.000,ALERT,211.03,303.28,59.969,1545345904,"201051344000651","174011545737251",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,1187197.4,1187197.4,5340,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345930,30429.00
12/20/2018 17:45,2,0.000,ALERT,212.61,307.48,59.975,1545345904,"201051344000594","174011545737251",0.00,-0.50,0,303.28,308.69,0.0,0.0,0.000,1202158.4,1202158.4,29147,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345932,30430.00
12/20/2018 17:45,2,0.000,ALERT,212.83,306.88,59.975,1545345904,"201051344000469","174011545737251",0.00,-1.00,0,302.68,307.78,0.0,0.0,0.000,1186660.0,1186660.0,1642,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345934,30431.00
12/20/2018 17:45,2,0.000,ALERT,211.03,304.18,59.980,1545345904,"201051344000585","174011545737251",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,1202077.8,1202077.8,5377,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345936,30432.00
12/20/2018 17:45,2,0.000,ALERT,213.29,306.88,59.969,1545345904,"201051344000853","174011545737251",0.00,-1.00,0,303.58,308.39,0.0,0.0,0.000,1202179.5,1202179.5,1641,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345938,30433.00
12/20/2018 17:45,2,0.000,ALERT,211.25,304.18,59.980,1545345904,"201051344001145","174011545737251",0.00,-0.50,0,301.17,306.88,0.0,0.0,0.000,1200846.1,1200846.1,5321,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345939,30434.00
12/20/2018 17:45,2,0.000,ALERT,211.03,303.88,59.959,1545345904,"201051344000438","174011545737251",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,1194795.8,1194795.8,5335,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345941,30435.00
12/20/2018 17:45,2,0.000,ALERT,210.57,303.88,60.038,1545345904,"201051344001135","174011545737251",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,1183456.4,1183456.4,5320,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545345943,30436.00
12/20/2018 17:45,2,0.000,ALERT,212.83,306.88,59.996,1545345904,"201051344000983","174011545737251",0.00,0.00,0,303.88,308.69,0.0,0.0,0.000,1201873.4,1201873.4,1640,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345945,30437.00
12/20/2018 17:45,2,0.000,ALERT,211.03,303.58,59.985,1545345904,"201051344001203","174011545737251",0.00,-1.00,0,301.17,307.48,0.0,0.0,0.000,1192070.1,1192070.1,5398,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345947,30438.00
12/20/2018 17:45,2,0.000,ALERT,211.03,304.18,59.985,1545345904,"201051344001230","174011545737251",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,1186442.7,1186442.7,5350,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345949,30439.00
12/20/2018 17:45,2,0.000,ALERT,210.80,303.88,59.985,1545345904,"201051344000646","174011545737251",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,1181384.8,1181384.8,5335,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345951,30440.00
12/20/2018 17:45,2,0.000,ALERT,213.06,306.58,59.975,1545345904,"201051344000867","174011545737251",0.00,0.50,0,302.68,308.99,0.0,0.0,0.000,1183172.3,1183172.3,29202,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345952,30441.00
12/20/2018 17:45,2,0.000,ALERT,213.51,306.58,59.969,1545345904,"201051344000633","174011545737251",0.00,-0.50,0,301.77,307.78,0.0,0.0,0.000,1182167.9,1182167.9,29214,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345954,30442.00
12/20/2018 17:45,2,0.000,ALERT,210.57,303.88,59.985,1545345904,"201051344000955","174011545737251",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,1199936.6,1199936.6,5356,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345956,30443.00
12/20/2018 17:45,2,0.000,ALERT,213.06,306.28,59.980,1545345904,"201051344000648","174011545737251",0.00,-1.00,0,302.98,308.09,0.0,0.0,0.000,1190135.7,1190135.7,29179,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345958,30444.00
12/20/2018 17:45,2,0.000,ALERT,213.29,306.88,59.975,1545345904,"201051344000645","174011545737251",0.00,0.00,0,303.58,308.09,0.0,0.0,0.000,1194387.0,1194387.0,29196,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545345960,30445.00
12/20/2018 17:45,2,0.000,ALERT,212.83,307.18,59.969,1545345904,"201051344000569","174011545737251",0.00,-0.50,0,303.88,309.29,0.0,0.0,0.000,1211635.7,1211635.7,1504,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545345962,30446.00
12/20/2018 18:00,2,0.000,ALERT,213.74,308.69,59.969,1545346804,"201051344000579","174011545737251",0.00,-0.50,0,305.08,315.60,0.0,0.0,0.000,1211255.1,1211255.1,1645,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545346807,30447.00
12/20/2018 18:00,2,0.000,ALERT,212.38,305.08,59.990,1545346804,"201051344001025","174011545737251",0.00,-1.50,0,301.17,314.40,0.0,0.0,0.000,1196046.1,1196046.1,5384,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545346809,30448.00
12/20/2018 18:00,2,0.000,ALERT,212.83,305.98,60.033,1545346804,"201051344001093","174011545737251",0.00,0.50,0,301.77,314.10,0.0,0.0,0.000,1187838.8,1187838.8,5390,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545346810,30449.00
12/20/2018 18:00,2,0.000,ALERT,213.51,307.48,60.006,1545346804,"201051344000458","174011545737251",0.00,1.00,0,304.78,315.30,0.0,0.0,0.000,1197564.0,1197564.0,1644,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545346812,30450.00
12/20/2018 18:00,2,0.000,ALERT,212.61,306.28,59.996,1545346804,"201051344000890","174011545737251",0.00,0.00,0,302.07,315.00,0.0,0.0,0.000,1192359.7,1192359.7,5330,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545346814,30451.00
12/20/2018 18:00,2,0.000,ALERT,213.51,307.48,59.980,1545346804,"201051344000988","174011545737251",0.00,-0.50,0,302.07,314.40,0.0,0.0,0.000,935062.1,935062.1,1647,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545346816,30452.00
12/20/2018 18:00,2,0.000,ALERT,213.06,306.88,59.996,1545346804,"201051344000582","174011545737251",0.00,-1.50,0,302.37,315.00,0.0,0.0,0.000,1172373.8,1172373.8,5328,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545346818,30453.00
12/20/2018 18:00,2,0.000,ALERT,213.74,308.39,60.012,1545346804,"201051344000868","174011545737251",0.00,-0.50,0,305.08,315.60,0.0,0.0,0.000,1184362.1,1184362.1,29205,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545346819,30454.00
12/20/2018 18:00,2,0.000,ALERT,214.19,308.39,59.964,1545346804,"201051344000576","174011545737251",0.00,-1.00,0,304.48,315.00,0.0,0.0,0.000,1197550.4,1197550.4,1669,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545346821,30455.00
12/20/2018 18:00,2,0.000,ALERT,213.74,307.48,60.001,1545346804,"201051344001158","174011545737251",0.00,-1.50,0,304.18,314.40,0.0,0.0,0.000,1178017.2,1178017.2,1645,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545346823,30456.00
12/20/2018 18:00,2,0.000,ALERT,212.83,305.68,60.012,1545346804,"201051344000917","174011545737251",0.00,0.50,0,300.57,313.50,0.0,0.0,0.000,1189015.6,1189015.6,5354,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545346825,30457.00
12/20/2018 18:00,2,0.000,ALERT,212.83,305.38,59.996,1545346804,"201051344000417","174011545737251",0.00,-1.00,0,301.17,313.50,0.0,0.0,0.000,965867.2,965867.2,5350,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545346827,30458.00
12/20/2018 18:00,2,0.000,ALERT,213.06,305.98,60.001,1545346804,"201051344000685","174011545737251",0.00,-0.50,0,301.47,313.80,0.0,0.0,0.000,1193389.1,1193389.1,5331,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545346829,30459.00
12/20/2018 18:00,2,0.000,ALERT,212.83,305.08,59.990,1545346804,"201051344000651","174011545737251",0.00,-1.50,0,301.17,313.50,0.0,0.0,0.000,1187197.4,1187197.4,5342,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545346830,30460.00
12/20/2018 18:00,2,0.000,ALERT,213.29,308.39,60.001,1545346804,"201051344000594","174011545737251",0.00,-0.50,0,304.18,315.00,0.0,0.0,0.000,1202158.4,1202158.4,29149,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545346832,30461.00
12/20/2018 18:00,2,0.000,ALERT,213.74,307.48,60.001,1545346804,"201051344000469","174011545737251",0.00,-1.50,0,303.58,314.40,0.0,0.0,0.000,1186660.0,1186660.0,1644,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545346834,30462.00
12/20/2018 18:00,2,0.000,ALERT,212.83,306.28,60.006,1545346804,"201051344000585","174011545737251",0.00,0.00,0,301.17,314.10,0.0,0.0,0.000,1202077.8,1202077.8,5379,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545346836,30463.00
12/20/2018 18:00,2,0.000,ALERT,214.19,307.48,60.012,1545346804,"201051344000853","174011545737251",0.00,-1.00,0,304.18,315.00,0.0,0.0,0.000,1202179.5,1202179.5,1643,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545346838,30464.00
12/20/2018 18:00,2,0.000,ALERT,213.06,306.28,60.017,1545346804,"201051344001145","174011545737251",0.00,-1.00,0,302.07,314.70,0.0,0.0,0.000,1200846.1,1200846.1,5323,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545346840,30465.00
12/20/2018 18:00,2,0.000,ALERT,212.83,305.98,59.996,1545346804,"201051344000438","174011545737251",0.00,-1.50,0,302.07,314.40,0.0,0.0,0.000,1194795.8,1194795.8,5337,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545346841,30466.00
12/20/2018 18:00,2,0.000,ALERT,212.38,305.98,59.996,1545346804,"201051344001135","174011545737251",0.00,-0.50,0,301.77,314.40,0.0,0.0,0.000,1183456.4,1183456.4,5322,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545346843,30467.00
12/20/2018 18:00,2,0.000,ALERT,213.74,308.09,59.996,1545346804,"201051344000983","174011545737251",0.00,-0.50,0,304.78,315.00,0.0,0.0,0.000,1201873.4,1201873.4,1642,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545346845,30468.00
12/20/2018 18:00,2,0.000,ALERT,212.83,305.68,59.969,1545346804,"201051344001203","174011545737251",0.00,-1.00,0,301.47,315.60,0.0,0.0,0.000,1192070.1,1192070.1,5400,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545346847,30469.00
12/20/2018 18:00,2,0.000,ALERT,212.61,306.28,59.996,1545346804,"201051344001230","174011545737251",0.00,-0.50,0,301.77,314.40,0.0,0.0,0.000,1186442.7,1186442.7,5352,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545346849,30470.00
12/20/2018 18:00,2,0.000,ALERT,212.38,305.98,59.938,1545346804,"201051344000646","174011545737251",0.00,-1.00,0,300.87,313.80,0.0,0.0,0.000,1181384.8,1181384.8,5337,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545346851,30471.00
12/20/2018 18:00,2,0.000,ALERT,213.96,307.48,59.980,1545346804,"201051344000867","174011545737251",0.00,0.50,0,303.58,315.00,0.0,0.0,0.000,1183172.3,1183172.3,29204,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545346853,30472.00
12/20/2018 18:00,2,0.000,ALERT,214.41,307.48,60.006,1545346804,"201051344000633","174011545737251",0.00,-1.00,0,302.37,314.40,0.0,0.0,0.000,1182167.9,1182167.9,29216,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545346854,30473.00
12/20/2018 18:00,2,0.000,ALERT,212.38,305.98,60.043,1545346804,"201051344000955","174011545737251",0.00,-1.00,0,301.77,314.10,0.0,0.0,0.000,1199936.6,1199936.6,5358,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545346856,30474.00
12/20/2018 18:00,2,0.000,ALERT,213.74,307.18,60.022,1545346804,"201051344000648","174011545737251",0.00,-1.50,0,303.58,314.70,0.0,0.0,0.000,1190135.7,1190135.7,29181,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545346858,30475.00
12/20/2018 18:00,2,0.000,ALERT,214.19,307.78,60.028,1545346804,"201051344000645","174011545737251",0.00,0.00,0,304.48,314.70,0.0,0.0,0.000,1194387.0,1194387.0,29198,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545346860,30476.00
12/20/2018 18:00,2,0.000,ALERT,213.74,308.39,59.975,1545346804,"201051344000569","174011545737251",0.00,-0.50,0,305.08,315.60,0.0,0.0,0.000,1211635.7,1211635.7,1506,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545346862,30477.00
12/20/2018 18:15,2,0.000,ALERT,213.29,308.09,59.969,1545347704,"201051344000579","174011545737251",0.00,-0.50,0,305.98,310.49,0.0,0.0,0.000,1211255.1,1211255.1,1647,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545347707,30478.00
12/20/2018 18:15,2,0.000,ALERT,211.25,303.58,59.996,1545347704,"201051344001025","174011545737251",0.00,-1.50,0,302.68,308.39,0.0,0.0,0.000,1196046.1,1196046.1,5386,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347709,30479.00
12/20/2018 18:15,2,0.000,ALERT,211.48,304.48,59.996,1545347704,"201051344001093","174011545737251",0.00,0.50,0,302.98,307.78,0.0,0.0,0.000,1187838.8,1187838.8,5392,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347711,30480.00
12/20/2018 18:15,2,0.000,ALERT,213.06,307.18,59.964,1545347704,"201051344000458","174011545737251",0.00,0.50,0,305.38,310.49,0.0,0.0,0.000,1197564.0,1197564.0,1646,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347713,30481.00
12/20/2018 18:15,2,0.000,ALERT,211.48,304.78,59.996,1545347704,"201051344000890","174011545737251",0.00,-0.50,0,303.88,308.69,0.0,0.0,0.000,1192359.7,1192359.7,5332,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347714,30482.00
12/20/2018 18:15,2,0.000,ALERT,213.06,307.18,59.996,1545347704,"201051344000988","174011545737251",0.00,-0.50,0,302.98,309.59,0.0,0.0,0.000,935062.1,935062.1,1649,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347716,30483.00
12/20/2018 18:15,2,0.000,ALERT,212.16,305.38,59.985,1545347704,"201051344000582","174011545737251",0.00,-1.50,0,304.18,308.69,0.0,0.0,0.000,1172373.8,1172373.8,5330,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347718,30484.00
12/20/2018 18:15,2,0.000,ALERT,213.06,308.09,60.022,1545347704,"201051344000868","174011545737251",0.00,-1.00,0,305.68,310.49,0.0,0.0,0.000,1184362.1,1184362.1,29207,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347720,30485.00
12/20/2018 18:15,2,0.000,ALERT,213.74,308.09,59.990,1545347704,"201051344000576","174011545737251",0.00,-1.00,0,305.38,309.89,0.0,0.0,0.000,1197550.4,1197550.4,1671,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347722,30486.00
12/20/2018 18:15,2,0.000,ALERT,213.29,307.18,59.996,1545347704,"201051344001158","174011545737251",0.00,-1.50,0,305.08,309.59,0.0,0.0,0.000,1178017.2,1178017.2,1647,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347724,30487.00
12/20/2018 18:15,2,0.000,ALERT,211.70,303.88,59.996,1545347704,"201051344000917","174011545737251",0.00,0.50,0,302.07,307.18,0.0,0.0,0.000,1189015.6,1189015.6,5356,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347725,30488.00
12/20/2018 18:15,2,0.000,ALERT,211.70,303.88,60.006,1545347704,"201051344000417","174011545737251",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,965867.2,965867.2,5352,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347727,30489.00
12/20/2018 18:15,2,0.000,ALERT,211.93,304.48,59.990,1545347704,"201051344000685","174011545737251",0.00,-0.50,0,302.98,307.48,0.0,0.0,0.000,1193389.1,1193389.1,5333,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347729,30490.00
12/20/2018 18:15,2,0.000,ALERT,211.70,303.58,59.990,1545347704,"201051344000651","174011545737251",0.00,-2.00,0,302.68,307.18,0.0,0.0,0.000,1187197.4,1187197.4,5344,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545347731,30491.00
12/20/2018 18:15,2,0.000,ALERT,212.83,308.09,59.985,1545347704,"201051344000594","174011545737251",0.00,-1.00,0,305.08,310.19,0.0,0.0,0.000,1202158.4,1202158.4,29151,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545347733,30492.00
12/20/2018 18:15,2,0.000,ALERT,213.29,307.18,59.959,1545347704,"201051344000469","174011545737251",0.00,-1.50,0,304.48,309.59,0.0,0.0,0.000,1186660.0,1186660.0,1646,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347734,30493.00
12/20/2018 18:15,2,0.000,ALERT,211.70,304.78,59.990,1545347704,"201051344000585","174011545737251",0.00,-0.50,0,302.98,307.78,0.0,0.0,0.000,1202077.8,1202077.8,5381,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347736,30494.00
12/20/2018 18:15,2,0.000,ALERT,213.74,307.18,59.985,1545347704,"201051344000853","174011545737251",0.00,-1.00,0,305.68,309.89,0.0,0.0,0.000,1202179.5,1202179.5,1645,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347738,30495.00
12/20/2018 18:15,2,0.000,ALERT,211.93,304.78,60.028,1545347704,"201051344001145","174011545737251",0.00,-1.00,0,303.58,308.39,0.0,0.0,0.000,1200846.1,1200846.1,5325,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347740,30496.00
12/20/2018 18:15,2,0.000,ALERT,211.70,304.48,60.017,1545347704,"201051344000438","174011545737251",0.00,-1.50,0,303.58,308.09,0.0,0.0,0.000,1194795.8,1194795.8,5339,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347742,30497.00
12/20/2018 18:15,2,0.000,ALERT,211.25,304.48,60.001,1545347704,"201051344001135","174011545737251",0.00,-1.00,0,303.58,308.39,0.0,0.0,0.000,1183456.4,1183456.4,5324,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347744,30498.00
12/20/2018 18:15,2,0.000,ALERT,213.06,307.48,59.990,1545347704,"201051344000983","174011545737251",0.00,-0.50,0,305.68,310.19,0.0,0.0,0.000,1201873.4,1201873.4,1644,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347746,30499.00
12/20/2018 18:15,2,0.000,ALERT,211.70,303.88,59.985,1545347704,"201051344001203","174011545737251",0.00,-1.00,0,303.28,308.99,0.0,0.0,0.000,1192070.1,1192070.1,5402,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347748,30500.00
12/20/2018 18:15,2,0.000,ALERT,211.48,304.78,60.001,1545347704,"201051344001230","174011545737251",0.00,-1.00,0,303.58,307.78,0.0,0.0,0.000,1186442.7,1186442.7,5354,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347750,30501.00
12/20/2018 18:15,2,0.000,ALERT,211.25,304.18,59.996,1545347704,"201051344000646","174011545737251",0.00,-1.00,0,302.68,307.48,0.0,0.0,0.000,1181384.8,1181384.8,5339,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347751,30502.00
12/20/2018 18:15,2,0.000,ALERT,213.51,306.88,60.001,1545347704,"201051344000867","174011545737251",0.00,0.50,0,304.48,309.89,0.0,0.0,0.000,1183172.3,1183172.3,29206,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347753,30503.00
12/20/2018 18:15,2,0.000,ALERT,213.96,306.88,59.996,1545347704,"201051344000633","174011545737251",0.00,-1.00,0,303.88,309.29,0.0,0.0,0.000,1182167.9,1182167.9,29218,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347755,30504.00
12/20/2018 18:15,2,0.000,ALERT,211.25,304.48,59.996,1545347704,"201051344000955","174011545737251",0.00,-1.00,0,303.28,307.78,0.0,0.0,0.000,1199936.6,1199936.6,5360,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347757,30505.00
12/20/2018 18:15,2,0.000,ALERT,213.29,306.58,60.043,1545347704,"201051344000648","174011545737251",0.00,-1.50,0,305.08,309.89,0.0,0.0,0.000,1190135.7,1190135.7,29183,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347759,30506.00
12/20/2018 18:15,2,0.000,ALERT,213.51,307.18,59.996,1545347704,"201051344000645","174011545737251",0.00,0.00,0,305.38,309.59,0.0,0.0,0.000,1194387.0,1194387.0,29200,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347760,30507.00
12/20/2018 18:15,2,0.000,ALERT,213.29,308.09,60.033,1545347704,"201051344000569","174011545737251",0.00,-0.50,0,305.98,310.79,0.0,0.0,0.000,1211635.7,1211635.7,1508,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545347762,30508.00
12/20/2018 18:30,2,0.000,ALERT,212.16,304.78,60.006,1545348604,"201051344000579","174011545737251",0.00,-0.50,0,303.58,310.49,0.0,0.0,0.000,1211255.1,1211255.1,1649,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348607,30509.00
12/20/2018 18:30,2,0.000,ALERT,210.80,302.07,60.012,1545348604,"201051344001025","174011545737251",0.00,-1.50,0,299.67,307.18,0.0,0.0,0.000,1196046.1,1196046.1,5388,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348609,30510.00
12/20/2018 18:30,2,0.000,ALERT,211.03,302.68,60.001,1545348604,"201051344001093","174011545737251",0.00,0.00,0,299.97,306.58,0.0,0.0,0.000,1187838.8,1187838.8,5394,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348611,30511.00
12/20/2018 18:30,2,0.000,ALERT,211.93,304.18,60.001,1545348604,"201051344000458","174011545737251",0.00,0.50,0,302.68,310.49,0.0,0.0,0.000,1197564.0,1197564.0,1648,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545348613,30512.00
12/20/2018 18:30,2,0.000,ALERT,210.80,303.28,60.012,1545348604,"201051344000890","174011545737251",0.00,-0.50,0,300.57,307.78,0.0,0.0,0.000,1192359.7,1192359.7,5334,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545348614,30513.00
12/20/2018 18:30,2,0.000,ALERT,211.93,304.18,59.996,1545348604,"201051344000988","174011545737251",0.00,-0.50,0,300.27,309.29,0.0,0.0,0.000,935062.1,935062.1,1651,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348616,30514.00
12/20/2018 18:30,2,0.000,ALERT,211.48,303.88,60.012,1545348604,"201051344000582","174011545737251",0.00,-1.50,0,300.87,307.48,0.0,0.0,0.000,1172373.8,1172373.8,5332,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348618,30515.00
12/20/2018 18:30,2,0.000,ALERT,211.93,304.78,60.012,1545348604,"201051344000868","174011545737251",0.00,-1.00,0,303.58,310.49,0.0,0.0,0.000,1184362.1,1184362.1,29209,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348620,30516.00
12/20/2018 18:30,2,0.000,ALERT,212.61,304.78,60.001,1545348604,"201051344000576","174011545737251",0.00,-0.50,0,302.98,309.89,0.0,0.0,0.000,1197550.4,1197550.4,1673,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545348622,30517.00
12/20/2018 18:30,2,0.000,ALERT,212.16,304.18,59.964,1545348604,"201051344001158","174011545737251",0.00,-1.50,0,302.37,309.29,0.0,0.0,0.000,1178017.2,1178017.2,1649,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348623,30518.00
12/20/2018 18:30,2,0.000,ALERT,211.03,302.37,60.054,1545348604,"201051344000917","174011545737251",0.00,0.50,0,298.77,305.98,0.0,0.0,0.000,1189015.6,1189015.6,5358,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348625,30519.00
12/20/2018 18:30,2,0.000,ALERT,211.25,302.37,60.006,1545348604,"201051344000417","174011545737251",0.00,-1.00,0,299.67,306.28,0.0,0.0,0.000,965867.2,965867.2,5354,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348627,30520.00
12/20/2018 18:30,2,0.000,ALERT,211.25,302.98,60.012,1545348604,"201051344000685","174011545737251",0.00,-1.00,0,299.97,306.58,0.0,0.0,0.000,1193389.1,1193389.1,5335,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545348629,30521.00
12/20/2018 18:30,2,0.000,ALERT,211.03,302.07,59.996,1545348604,"201051344000651","174011545737251",0.00,-2.00,0,299.67,306.28,0.0,0.0,0.000,1187197.4,1187197.4,5346,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348631,30522.00
12/20/2018 18:30,2,0.000,ALERT,211.70,304.78,60.006,1545348604,"201051344000594","174011545737251",0.00,-1.00,0,302.68,309.89,0.0,0.0,0.000,1202158.4,1202158.4,29153,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348633,30523.00
12/20/2018 18:30,2,0.000,ALERT,212.16,304.18,60.006,1545348604,"201051344000469","174011545737251",0.00,-1.50,0,302.07,309.29,0.0,0.0,0.000,1186660.0,1186660.0,1648,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348635,30524.00
12/20/2018 18:30,2,0.000,ALERT,211.25,302.98,60.012,1545348604,"201051344000585","174011545737251",0.00,-0.50,0,299.67,306.58,0.0,0.0,0.000,1202077.8,1202077.8,5383,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348636,30525.00
12/20/2018 18:30,2,0.000,ALERT,212.61,304.18,60.028,1545348604,"201051344000853","174011545737251",0.00,-1.00,0,302.98,309.89,0.0,0.0,0.000,1202179.5,1202179.5,1647,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348638,30526.00
12/20/2018 18:30,2,0.000,ALERT,211.25,302.98,60.006,1545348604,"201051344001145","174011545737251",0.00,-1.00,0,300.57,307.48,0.0,0.0,0.000,1200846.1,1200846.1,5327,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348640,30527.00
12/20/2018 18:30,2,0.000,ALERT,211.03,302.98,60.049,1545348604,"201051344000438","174011545737251",0.00,-1.50,0,300.27,306.88,0.0,0.0,0.000,1194795.8,1194795.8,5341,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545348642,30528.00
12/20/2018 18:30,2,0.000,ALERT,210.57,302.98,60.006,1545348604,"201051344001135","174011545737251",0.00,-1.00,0,300.27,307.18,0.0,0.0,0.000,1183456.4,1183456.4,5326,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348644,30529.00
