ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2018 18:30,2,0.000,ALERT,211.93,304.18,60.006,1545348604,"201051344000983","174011545737251",0.00,-0.50,0,302.98,309.89,0.0,0.0,0.000,1201873.4,1201873.4,1646,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545348645,30530.00
12/20/2018 18:30,2,0.000,ALERT,211.03,302.37,59.980,1545348604,"201051344001203","174011545737251",0.00,-1.50,0,299.97,308.39,0.0,0.0,0.000,1192070.1,1192070.1,5404,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348647,30531.00
12/20/2018 18:30,2,0.000,ALERT,211.03,303.28,60.012,1545348604,"201051344001230","174011545737251",0.00,-1.00,0,300.57,306.88,0.0,0.0,0.000,1186442.7,1186442.7,5356,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348649,30532.00
12/20/2018 18:30,2,0.000,ALERT,210.80,302.68,60.012,1545348604,"201051344000646","174011545737251",0.00,-1.50,0,299.67,306.28,0.0,0.0,0.000,1181384.8,1181384.8,5341,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348651,30533.00
12/20/2018 18:30,2,0.000,ALERT,212.38,303.88,60.001,1545348604,"201051344000867","174011545737251",0.00,0.00,0,302.07,309.89,0.0,0.0,0.000,1183172.3,1183172.3,29208,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545348653,30534.00
12/20/2018 18:30,2,0.000,ALERT,212.61,303.88,60.012,1545348604,"201051344000633","174011545737251",0.00,-1.00,0,301.17,309.29,0.0,0.0,0.000,1182167.9,1182167.9,29220,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348655,30535.00
12/20/2018 18:30,2,0.000,ALERT,210.57,302.98,60.054,1545348604,"201051344000955","174011545737251",0.00,-1.00,0,300.27,306.58,0.0,0.0,0.000,1199936.6,1199936.6,5362,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545348656,30536.00
12/20/2018 18:30,2,0.000,ALERT,212.16,303.58,60.012,1545348604,"201051344000648","174011545737251",0.00,-2.00,0,302.37,309.59,0.0,0.0,0.000,1190135.7,1190135.7,29185,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545348658,30537.00
12/20/2018 18:30,2,0.000,ALERT,212.38,304.18,60.022,1545348604,"201051344000645","174011545737251",0.00,-0.50,0,302.68,309.59,0.0,0.0,0.000,1194387.0,1194387.0,29202,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348660,30538.00
12/20/2018 18:30,2,0.000,ALERT,212.16,304.78,60.006,1545348604,"201051344000569","174011545737251",0.00,-1.00,0,303.28,310.49,0.0,0.0,0.000,1211635.7,1211635.7,1510,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545348662,30539.00
12/20/2018 18:45,2,0.000,ALERT,211.03,302.98,59.943,1545349504,"201051344000579","174011545737251",0.00,-1.00,0,300.87,307.18,0.0,0.0,0.000,1211255.1,1211255.1,1651,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545349507,30540.00
12/20/2018 18:45,2,0.000,ALERT,209.90,300.27,59.990,1545349504,"201051344001025","174011545737251",0.00,-2.00,0,299.07,304.78,0.0,0.0,0.000,1196046.1,1196046.1,5390,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545349509,30541.00
12/20/2018 18:45,2,0.000,ALERT,210.12,300.87,59.985,1545349504,"201051344001093","174011545737251",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,1187838.8,1187838.8,5396,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545349510,30542.00
12/20/2018 18:45,2,0.000,ALERT,211.03,302.07,59.990,1545349504,"201051344000458","174011545737251",0.00,0.50,0,300.27,307.18,0.0,0.0,0.000,1197564.0,1197564.0,1650,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545349512,30543.00
12/20/2018 18:45,2,0.000,ALERT,209.90,301.17,59.975,1545349504,"201051344000890","174011545737251",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,1192359.7,1192359.7,5336,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545349514,30544.00
12/20/2018 18:45,2,0.000,ALERT,210.80,302.07,59.990,1545349504,"201051344000988","174011545737251",0.00,-0.50,0,297.87,305.98,0.0,0.0,0.000,935062.1,935062.1,1653,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545349516,30545.00
12/20/2018 18:45,2,0.000,ALERT,210.57,301.77,60.028,1545349504,"201051344000582","174011545737251",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,1172373.8,1172373.8,5334,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545349518,30546.00
12/20/2018 18:45,2,0.000,ALERT,211.03,302.98,59.990,1545349504,"201051344000868","174011545737251",0.00,-1.50,0,300.87,307.18,0.0,0.0,0.000,1184362.1,1184362.1,29211,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545349520,30547.00
12/20/2018 18:45,2,0.000,ALERT,211.48,302.68,59.990,1545349504,"201051344000576","174011545737251",0.00,-1.50,0,300.27,306.58,0.0,0.0,0.000,1197550.4,1197550.4,1675,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545349522,30548.00
12/20/2018 18:45,2,0.000,ALERT,211.25,302.07,59.990,1545349504,"201051344001158","174011545737251",0.00,-2.00,0,299.97,305.98,0.0,0.0,0.000,1178017.2,1178017.2,1651,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545349523,30549.00
12/20/2018 18:45,2,0.000,ALERT,210.12,300.27,59.943,1545349504,"201051344000917","174011545737251",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,1189015.6,1189015.6,5360,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545349525,30550.00
12/20/2018 18:45,2,0.000,ALERT,210.35,300.27,59.990,1545349504,"201051344000417","174011545737251",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,965867.2,965867.2,5356,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545349527,30551.00
12/20/2018 18:45,2,0.000,ALERT,210.35,300.87,59.990,1545349504,"201051344000685","174011545737251",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,1193389.1,1193389.1,5337,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545349529,30552.00
12/20/2018 18:45,2,0.000,ALERT,210.12,300.27,60.006,1545349504,"201051344000651","174011545737251",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,1187197.4,1187197.4,5348,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545349531,30553.00
12/20/2018 18:45,2,0.000,ALERT,210.80,302.68,59.996,1545349504,"201051344000594","174011545737251",0.00,-1.50,0,299.97,306.88,0.0,0.0,0.000,1202158.4,1202158.4,29155,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545349532,30554.00
12/20/2018 18:45,2,0.000,ALERT,211.25,302.07,59.996,1545349504,"201051344000469","174011545737251",0.00,-2.00,0,299.37,306.28,0.0,0.0,0.000,1186660.0,1186660.0,1650,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545349534,30555.00
12/20/2018 18:45,2,0.000,ALERT,210.12,301.17,59.985,1545349504,"201051344000585","174011545737251",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,1202077.8,1202077.8,5385,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545349536,30556.00
12/20/2018 18:45,2,0.000,ALERT,211.70,302.07,59.985,1545349504,"201051344000853","174011545737251",0.00,-1.50,0,300.27,306.58,0.0,0.0,0.000,1202179.5,1202179.5,1649,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545349538,30557.00
12/20/2018 18:45,2,0.000,ALERT,210.35,301.17,59.990,1545349504,"201051344001145","174011545737251",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,1200846.1,1200846.1,5329,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545349540,30558.00
12/20/2018 18:45,2,0.000,ALERT,210.12,300.87,60.017,1545349504,"201051344000438","174011545737251",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,1194795.8,1194795.8,5343,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545349542,30559.00
12/20/2018 18:45,2,0.000,ALERT,209.67,300.87,59.975,1545349504,"201051344001135","174011545737251",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,1183456.4,1183456.4,5328,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545349544,30560.00
12/20/2018 18:45,2,0.000,ALERT,211.03,302.37,59.985,1545349504,"201051344000983","174011545737251",0.00,-1.00,0,300.57,306.88,0.0,0.0,0.000,1201873.4,1201873.4,1648,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545349545,30561.00
12/20/2018 18:45,2,0.000,ALERT,210.12,300.57,59.990,1545349504,"201051344001203","174011545737251",0.00,-1.50,0,299.67,305.98,0.0,0.0,0.000,1192070.1,1192070.1,5406,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545349547,30562.00
12/20/2018 18:45,2,0.000,ALERT,210.12,301.17,59.969,1545349504,"201051344001230","174011545737251",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,1186442.7,1186442.7,5358,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545349549,30563.00
12/20/2018 18:45,2,0.000,ALERT,209.67,300.87,59.990,1545349504,"201051344000646","174011545737251",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,1181384.8,1181384.8,5343,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545349551,30564.00
12/20/2018 18:45,2,0.000,ALERT,211.25,301.77,59.948,1545349504,"201051344000867","174011545737251",0.00,-0.50,0,299.67,306.88,0.0,0.0,0.000,1183172.3,1183172.3,29210,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545349553,30565.00
12/20/2018 18:45,2,0.000,ALERT,211.70,302.07,59.943,1545349504,"201051344000633","174011545737251",0.00,-1.50,0,298.47,305.98,0.0,0.0,0.000,1182167.9,1182167.9,29222,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545349554,30566.00
12/20/2018 18:45,2,0.000,ALERT,209.67,300.87,59.943,1545349504,"201051344000955","174011545737251",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,1199936.6,1199936.6,5364,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545349556,30567.00
12/20/2018 18:45,2,0.000,ALERT,211.25,301.47,59.990,1545349504,"201051344000648","174011545737251",0.00,-2.00,0,299.67,306.58,0.0,0.0,0.000,1190135.7,1190135.7,29187,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545349558,30568.00
12/20/2018 18:45,2,0.000,ALERT,211.48,302.07,59.985,1545349504,"201051344000645","174011545737251",0.00,-0.50,0,300.27,306.28,0.0,0.0,0.000,1194387.0,1194387.0,29204,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545349560,30569.00
12/20/2018 18:45,2,0.000,ALERT,211.03,302.68,59.996,1545349504,"201051344000569","174011545737251",0.00,-1.00,0,300.87,307.18,0.0,0.0,0.000,1211635.7,1211635.7,1512,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545349562,30570.00
12/20/2018 19:00,2,0.000,ALERT,211.93,300.87,59.975,1545350404,"201051344000579","174011545737251",0.00,-0.50,0,296.66,307.48,0.0,0.0,0.000,1211255.1,1211255.1,1653,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350407,30571.00
12/20/2018 19:00,2,0.000,ALERT,211.03,298.47,59.975,1545350404,"201051344001025","174011545737251",0.00,-2.00,0,294.56,305.08,0.0,0.0,0.000,1196046.1,1196046.1,5392,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545350409,30572.00
12/20/2018 19:00,2,0.000,ALERT,211.25,299.37,59.990,1545350404,"201051344001093","174011545737251",0.00,0.00,0,294.86,304.48,0.0,0.0,0.000,1187838.8,1187838.8,5398,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350410,30573.00
12/20/2018 19:00,2,0.000,ALERT,211.70,299.97,59.975,1545350404,"201051344000458","174011545737251",0.00,0.50,0,296.06,307.18,0.0,0.0,0.000,1197564.0,1197564.0,1652,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350412,30574.00
12/20/2018 19:00,2,0.000,ALERT,211.03,299.67,59.990,1545350404,"201051344000890","174011545737251",0.00,-1.00,0,295.46,305.68,0.0,0.0,0.000,1192359.7,1192359.7,5338,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350414,30575.00
12/20/2018 19:00,2,0.000,ALERT,211.70,299.97,59.990,1545350404,"201051344000988","174011545737251",0.00,-1.00,0,293.66,305.98,0.0,0.0,0.000,935062.1,935062.1,1655,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350416,30576.00
12/20/2018 19:00,2,0.000,ALERT,211.70,300.27,59.996,1545350404,"201051344000582","174011545737251",0.00,-2.00,0,295.76,305.38,0.0,0.0,0.000,1172373.8,1172373.8,5336,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545350418,30577.00
12/20/2018 19:00,2,0.000,ALERT,211.70,300.57,59.980,1545350404,"201051344000868","174011545737251",0.00,-1.00,0,296.66,307.48,0.0,0.0,0.000,1184362.1,1184362.1,29213,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350419,30578.00
12/20/2018 19:00,2,0.000,ALERT,212.16,300.57,59.969,1545350404,"201051344000576","174011545737251",0.00,-1.50,0,296.36,306.58,0.0,0.0,0.000,1197550.4,1197550.4,1677,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545350421,30579.00
12/20/2018 19:00,2,0.000,ALERT,211.93,300.27,59.969,1545350404,"201051344001158","174011545737251",0.00,-2.00,0,295.76,305.98,0.0,0.0,0.000,1178017.2,1178017.2,1653,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545350423,30580.00
12/20/2018 19:00,2,0.000,ALERT,211.48,299.07,59.990,1545350404,"201051344000917","174011545737251",0.00,0.00,0,293.66,303.88,0.0,0.0,0.000,1189015.6,1189015.6,5362,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350425,30581.00
12/20/2018 19:00,2,0.000,ALERT,211.48,298.77,60.033,1545350404,"201051344000417","174011545737251",0.00,-1.50,0,294.56,303.88,0.0,0.0,0.000,965867.2,965867.2,5358,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545350427,30582.00
12/20/2018 19:00,2,0.000,ALERT,211.48,299.37,59.985,1545350404,"201051344000685","174011545737251",0.00,-1.00,0,294.86,304.48,0.0,0.0,0.000,1193389.1,1193389.1,5339,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350428,30583.00
12/20/2018 19:00,2,0.000,ALERT,211.48,298.77,59.990,1545350404,"201051344000651","174011545737251",0.00,-2.50,0,294.56,304.18,0.0,0.0,0.000,1187197.4,1187197.4,5350,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350430,30584.00
12/20/2018 19:00,2,0.000,ALERT,211.48,300.87,59.975,1545350404,"201051344000594","174011545737251",0.00,-1.50,0,296.06,306.88,0.0,0.0,0.000,1202158.4,1202158.4,29157,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350432,30585.00
12/20/2018 19:00,2,0.000,ALERT,211.93,299.97,59.975,1545350404,"201051344000469","174011545737251",0.00,-2.00,0,295.16,305.98,0.0,0.0,0.000,1186660.0,1186660.0,1652,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350434,30586.00
12/20/2018 19:00,2,0.000,ALERT,211.25,299.37,59.975,1545350404,"201051344000585","174011545737251",0.00,-1.00,0,294.56,304.78,0.0,0.0,0.000,1202077.8,1202077.8,5387,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350436,30587.00
12/20/2018 19:00,2,0.000,ALERT,212.38,299.97,59.969,1545350404,"201051344000853","174011545737251",0.00,-1.50,0,296.06,306.58,0.0,0.0,0.000,1202179.5,1202179.5,1651,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350438,30588.00
12/20/2018 19:00,2,0.000,ALERT,211.48,299.67,59.996,1545350404,"201051344001145","174011545737251",0.00,-1.50,0,295.46,305.38,0.0,0.0,0.000,1200846.1,1200846.1,5331,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545350440,30589.00
12/20/2018 19:00,2,0.000,ALERT,211.25,299.37,59.953,1545350404,"201051344000438","174011545737251",0.00,-1.50,0,295.16,305.08,0.0,0.0,0.000,1194795.8,1194795.8,5345,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350441,30590.00
12/20/2018 19:00,2,0.000,ALERT,210.80,299.37,59.959,1545350404,"201051344001135","174011545737251",0.00,-1.00,0,295.16,305.38,0.0,0.0,0.000,1183456.4,1183456.4,5330,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545350443,30591.00
12/20/2018 19:00,2,0.000,ALERT,211.70,300.27,59.975,1545350404,"201051344000983","174011545737251",0.00,-1.00,0,296.36,306.88,0.0,0.0,0.000,1201873.4,1201873.4,1650,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350445,30592.00
12/20/2018 19:00,2,0.000,ALERT,211.25,299.07,59.985,1545350404,"201051344001203","174011545737251",0.00,-1.50,0,294.86,306.28,0.0,0.0,0.000,1192070.1,1192070.1,5408,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350447,30593.00
12/20/2018 19:00,2,0.000,ALERT,211.03,299.67,59.990,1545350404,"201051344001230","174011545737251",0.00,-1.00,0,295.16,304.78,0.0,0.0,0.000,1186442.7,1186442.7,5360,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350449,30594.00
12/20/2018 19:00,2,0.000,ALERT,211.03,299.07,60.012,1545350404,"201051344000646","174011545737251",0.00,-1.50,0,294.56,304.18,0.0,0.0,0.000,1181384.8,1181384.8,5345,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545350450,30595.00
12/20/2018 19:00,2,0.000,ALERT,212.16,299.67,59.975,1545350404,"201051344000867","174011545737251",0.00,0.00,0,295.46,306.88,0.0,0.0,0.000,1183172.3,1183172.3,29212,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350452,30596.00
12/20/2018 19:00,2,0.000,ALERT,212.61,299.97,59.975,1545350404,"201051344000633","174011545737251",0.00,-1.50,0,294.56,305.98,0.0,0.0,0.000,1182167.9,1182167.9,29224,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350454,30597.00
12/20/2018 19:00,2,0.000,ALERT,210.80,299.37,59.985,1545350404,"201051344000955","174011545737251",0.00,-1.00,0,294.86,304.48,0.0,0.0,0.000,1199936.6,1199936.6,5366,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350456,30598.00
12/20/2018 19:00,2,0.000,ALERT,211.93,299.37,59.969,1545350404,"201051344000648","174011545737251",0.00,-2.00,0,295.46,306.58,0.0,0.0,0.000,1190135.7,1190135.7,29189,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350458,30599.00
12/20/2018 19:00,2,0.000,ALERT,212.16,299.97,59.975,1545350404,"201051344000645","174011545737251",0.00,-0.50,0,296.06,306.58,0.0,0.0,0.000,1194387.0,1194387.0,29206,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350460,30600.00
12/20/2018 19:00,2,0.000,ALERT,211.93,300.57,59.943,1545350404,"201051344000569","174011545737251",0.00,-1.00,0,296.66,307.48,0.0,0.0,0.000,1211635.7,1211635.7,1514,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545350461,30601.00
12/20/2018 19:15,2,0.000,ALERT,211.48,299.97,59.985,1545351304,"201051344000579","174011545737251",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,1211255.1,1211255.1,1655,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351307,30602.00
12/20/2018 19:15,2,0.000,ALERT,210.80,298.77,59.985,1545351304,"201051344001025","174011545737251",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,1196046.1,1196046.1,5394,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351309,30603.00
12/20/2018 19:15,2,0.000,ALERT,211.03,299.37,60.012,1545351304,"201051344001093","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1187838.8,1187838.8,5400,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545351311,30604.00
12/20/2018 19:15,2,0.000,ALERT,211.48,299.37,59.980,1545351304,"201051344000458","174011545737251",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,1197564.0,1197564.0,1654,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545351312,30605.00
12/20/2018 19:15,2,0.000,ALERT,210.80,299.67,59.980,1545351304,"201051344000890","174011545737251",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,1192359.7,1192359.7,5340,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351314,30606.00
12/20/2018 19:15,2,0.000,ALERT,211.25,299.37,60.017,1545351304,"201051344000988","174011545737251",0.00,-0.50,0,295.76,302.37,0.0,0.0,0.000,935062.1,935062.1,1657,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351316,30607.00
12/20/2018 19:15,2,0.000,ALERT,211.48,300.27,59.990,1545351304,"201051344000582","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1172373.8,1172373.8,5338,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351318,30608.00
12/20/2018 19:15,2,0.000,ALERT,211.48,300.27,59.975,1545351304,"201051344000868","174011545737251",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,1184362.1,1184362.1,29215,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351320,30609.00
12/20/2018 19:15,2,0.000,ALERT,211.93,299.97,59.985,1545351304,"201051344000576","174011545737251",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,1197550.4,1197550.4,1679,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351321,30610.00
12/20/2018 19:15,2,0.000,ALERT,211.70,299.37,59.985,1545351304,"201051344001158","174011545737251",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,1178017.2,1178017.2,1655,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351323,30611.00
12/20/2018 19:15,2,0.000,ALERT,211.25,298.77,59.990,1545351304,"201051344000917","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1189015.6,1189015.6,5364,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545351325,30612.00
12/20/2018 19:15,2,0.000,ALERT,211.25,298.77,59.985,1545351304,"201051344000417","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,965867.2,965867.2,5360,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351327,30613.00
12/20/2018 19:15,2,0.000,ALERT,211.25,299.37,59.980,1545351304,"201051344000685","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1193389.1,1193389.1,5341,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351329,30614.00
12/20/2018 19:15,2,0.000,ALERT,211.25,298.47,60.017,1545351304,"201051344000651","174011545737251",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,1187197.4,1187197.4,5352,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351331,30615.00
12/20/2018 19:15,2,0.000,ALERT,211.25,299.97,59.953,1545351304,"201051344000594","174011545737251",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,1202158.4,1202158.4,29159,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351332,30616.00
12/20/2018 19:15,2,0.000,ALERT,211.70,299.37,59.985,1545351304,"201051344000469","174011545737251",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,1186660.0,1186660.0,1654,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351334,30617.00
12/20/2018 19:15,2,0.000,ALERT,211.25,299.67,59.990,1545351304,"201051344000585","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1202077.8,1202077.8,5389,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351336,30618.00
12/20/2018 19:15,2,0.000,ALERT,212.16,299.37,59.953,1545351304,"201051344000853","174011545737251",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,1202179.5,1202179.5,1653,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351338,30619.00
12/20/2018 19:15,2,0.000,ALERT,211.25,299.67,59.990,1545351304,"201051344001145","174011545737251",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,1200846.1,1200846.1,5333,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351340,30620.00
12/20/2018 19:15,2,0.000,ALERT,211.03,299.37,59.985,1545351304,"201051344000438","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1194795.8,1194795.8,5347,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351342,30621.00
12/20/2018 19:15,2,0.000,ALERT,210.57,299.37,60.033,1545351304,"201051344001135","174011545737251",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,1183456.4,1183456.4,5332,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545351344,30622.00
12/20/2018 19:15,2,0.000,ALERT,211.48,299.67,59.980,1545351304,"201051344000983","174011545737251",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,1201873.4,1201873.4,1652,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351345,30623.00
12/20/2018 19:15,2,0.000,ALERT,211.03,299.07,59.975,1545351304,"201051344001203","174011545737251",0.00,-1.50,0,296.66,302.68,0.0,0.0,0.000,1192070.1,1192070.1,5410,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351347,30624.00
12/20/2018 19:15,2,0.000,ALERT,211.03,299.67,60.028,1545351304,"201051344001230","174011545737251",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,1186442.7,1186442.7,5362,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351349,30625.00
12/20/2018 19:15,2,0.000,ALERT,210.80,299.07,60.038,1545351304,"201051344000646","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1181384.8,1181384.8,5347,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545351351,30626.00
12/20/2018 19:15,2,0.000,ALERT,211.70,299.07,59.985,1545351304,"201051344000867","174011545737251",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,1183172.3,1183172.3,29214,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545351353,30627.00
12/20/2018 19:15,2,0.000,ALERT,212.16,299.07,59.990,1545351304,"201051344000633","174011545737251",0.00,-1.50,0,296.36,302.37,0.0,0.0,0.000,1182167.9,1182167.9,29226,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545351354,30628.00
12/20/2018 19:15,2,0.000,ALERT,210.57,299.37,59.985,1545351304,"201051344000955","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1199936.6,1199936.6,5368,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545351356,30629.00
12/20/2018 19:15,2,0.000,ALERT,211.70,298.77,59.985,1545351304,"201051344000648","174011545737251",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,1190135.7,1190135.7,29191,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351358,30630.00
12/20/2018 19:15,2,0.000,ALERT,211.93,299.37,59.985,1545351304,"201051344000645","174011545737251",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,1194387.0,1194387.0,29208,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351360,30631.00
12/20/2018 19:15,2,0.000,ALERT,211.48,299.97,59.996,1545351304,"201051344000569","174011545737251",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,1211635.7,1211635.7,1516,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545351362,30632.00
12/20/2018 19:30,2,0.000,ALERT,211.93,301.17,59.975,1545352204,"201051344000579","174011545737251",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,1211255.1,1211255.1,1657,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545352207,30633.00
12/20/2018 19:30,2,0.000,ALERT,210.80,298.77,60.022,1545352204,"201051344001025","174011545737251",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,1196046.1,1196046.1,5396,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352209,30634.00
12/20/2018 19:30,2,0.000,ALERT,211.25,299.67,60.028,1545352204,"201051344001093","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1187838.8,1187838.8,5402,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352211,30635.00
12/20/2018 19:30,2,0.000,ALERT,211.70,300.27,60.001,1545352204,"201051344000458","174011545737251",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,1197564.0,1197564.0,1656,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352213,30636.00
12/20/2018 19:30,2,0.000,ALERT,210.80,299.97,60.022,1545352204,"201051344000890","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1192359.7,1192359.7,5342,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352215,30637.00
12/20/2018 19:30,2,0.000,ALERT,211.70,300.27,59.980,1545352204,"201051344000988","174011545737251",0.00,-1.00,0,294.86,302.37,0.0,0.0,0.000,935062.1,935062.1,1659,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352216,30638.00
12/20/2018 19:30,2,0.000,ALERT,211.48,300.57,60.028,1545352204,"201051344000582","174011545737251",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,1172373.8,1172373.8,5340,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352218,30639.00
12/20/2018 19:30,2,0.000,ALERT,211.93,301.17,60.022,1545352204,"201051344000868","174011545737251",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,1184362.1,1184362.1,29217,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352220,30640.00
12/20/2018 19:30,2,0.000,ALERT,212.38,300.87,60.017,1545352204,"201051344000576","174011545737251",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,1197550.4,1197550.4,1681,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352222,30641.00
12/20/2018 19:30,2,0.000,ALERT,211.93,300.27,60.001,1545352204,"201051344001158","174011545737251",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,1178017.2,1178017.2,1657,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545352224,30642.00
12/20/2018 19:30,2,0.000,ALERT,211.25,299.07,60.022,1545352204,"201051344000917","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1189015.6,1189015.6,5366,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545352225,30643.00
12/20/2018 19:30,2,0.000,ALERT,211.25,299.07,60.028,1545352204,"201051344000417","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,965867.2,965867.2,5362,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352227,30644.00
12/20/2018 19:30,2,0.000,ALERT,211.25,299.37,60.017,1545352204,"201051344000685","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1193389.1,1193389.1,5343,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545352229,30645.00
12/20/2018 19:30,2,0.000,ALERT,211.25,298.77,60.028,1545352204,"201051344000651","174011545737251",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,1187197.4,1187197.4,5354,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352231,30646.00
12/20/2018 19:30,2,0.000,ALERT,211.48,300.87,59.990,1545352204,"201051344000594","174011545737251",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,1202158.4,1202158.4,29161,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352233,30647.00
12/20/2018 19:30,2,0.000,ALERT,211.93,300.27,60.012,1545352204,"201051344000469","174011545737251",0.00,-2.00,0,296.36,302.37,0.0,0.0,0.000,1186660.0,1186660.0,1656,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352235,30648.00
12/20/2018 19:30,2,0.000,ALERT,211.25,299.97,60.028,1545352204,"201051344000585","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1202077.8,1202077.8,5391,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352237,30649.00
12/20/2018 19:30,2,0.000,ALERT,212.38,300.27,59.985,1545352204,"201051344000853","174011545737251",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,1202179.5,1202179.5,1655,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352238,30650.00
12/20/2018 19:30,2,0.000,ALERT,211.25,299.67,60.059,1545352204,"201051344001145","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1200846.1,1200846.1,5335,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352240,30651.00
12/20/2018 19:30,2,0.000,ALERT,211.03,299.67,60.028,1545352204,"201051344000438","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1194795.8,1194795.8,5349,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352242,30652.00
12/20/2018 19:30,2,0.000,ALERT,210.80,299.67,59.985,1545352204,"201051344001135","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1183456.4,1183456.4,5334,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352244,30653.00
12/20/2018 19:30,2,0.000,ALERT,211.93,300.57,60.059,1545352204,"201051344000983","174011545737251",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,1201873.4,1201873.4,1654,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352246,30654.00
12/20/2018 19:30,2,0.000,ALERT,211.25,299.07,60.022,1545352204,"201051344001203","174011545737251",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,1192070.1,1192070.1,5412,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352247,30655.00
12/20/2018 19:30,2,0.000,ALERT,211.03,299.97,59.985,1545352204,"201051344001230","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1186442.7,1186442.7,5364,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352249,30656.00
12/20/2018 19:30,2,0.000,ALERT,210.80,299.37,60.022,1545352204,"201051344000646","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1181384.8,1181384.8,5349,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352251,30657.00
12/20/2018 19:30,2,0.000,ALERT,212.16,299.97,60.033,1545352204,"201051344000867","174011545737251",0.00,0.00,0,296.36,303.28,0.0,0.0,0.000,1183172.3,1183172.3,29216,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352253,30658.00
12/20/2018 19:30,2,0.000,ALERT,212.61,299.97,60.017,1545352204,"201051344000633","174011545737251",0.00,-1.50,0,295.76,302.37,0.0,0.0,0.000,1182167.9,1182167.9,29228,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545352255,30659.00
12/20/2018 19:30,2,0.000,ALERT,210.57,299.67,60.017,1545352204,"201051344000955","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1199936.6,1199936.6,5370,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545352257,30660.00
12/20/2018 19:30,2,0.000,ALERT,211.93,299.67,60.022,1545352204,"201051344000648","174011545737251",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,1190135.7,1190135.7,29193,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352259,30661.00
12/20/2018 19:30,2,0.000,ALERT,212.38,300.27,60.012,1545352204,"201051344000645","174011545737251",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,1194387.0,1194387.0,29210,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545352261,30662.00
12/20/2018 19:30,2,0.000,ALERT,211.93,300.87,60.017,1545352204,"201051344000569","174011545737251",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,1211635.7,1211635.7,1518,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545352263,30663.00
12/20/2018 19:45,2,0.000,ALERT,212.16,301.47,60.006,1545353103,"201051344000579","174011545737251",0.00,-1.00,0,287.35,303.88,0.0,0.0,0.000,1211255.1,1211255.1,1659,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353106,30664.00
12/20/2018 19:45,2,0.000,ALERT,210.80,299.07,59.990,1545353103,"201051344001025","174011545737251",0.00,-2.00,0,284.94,302.07,0.0,0.0,0.000,1196046.1,1196046.1,5398,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353108,30665.00
12/20/2018 19:45,2,0.000,ALERT,211.03,299.67,60.006,1545353103,"201051344001093","174011545737251",0.00,-0.50,0,285.84,301.47,0.0,0.0,0.000,1187838.8,1187838.8,5404,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545353110,30666.00
12/20/2018 19:45,2,0.000,ALERT,211.93,300.87,60.012,1545353103,"201051344000458","174011545737251",0.00,0.50,0,286.74,303.88,0.0,0.0,0.000,1197564.0,1197564.0,1658,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353112,30667.00
12/20/2018 19:45,2,0.000,ALERT,211.03,300.27,60.012,1545353103,"201051344000890","174011545737251",0.00,-1.00,0,286.14,302.68,0.0,0.0,0.000,1192359.7,1192359.7,5344,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545353114,30668.00
12/20/2018 19:45,2,0.000,ALERT,211.93,300.57,60.006,1545353103,"201051344000988","174011545737251",0.00,-1.00,0,284.34,302.68,0.0,0.0,0.000,935062.1,935062.1,1661,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353115,30669.00
12/20/2018 19:45,2,0.000,ALERT,211.48,300.57,60.012,1545353103,"201051344000582","174011545737251",0.00,-2.00,0,286.44,302.37,0.0,0.0,0.000,1172373.8,1172373.8,5342,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545353118,30670.00
12/20/2018 19:45,2,0.000,ALERT,212.16,301.47,60.049,1545353103,"201051344000868","174011545737251",0.00,-1.00,0,287.35,303.88,0.0,0.0,0.000,1184362.1,1184362.1,29219,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353120,30671.00
12/20/2018 19:45,2,0.000,ALERT,212.61,301.17,60.012,1545353103,"201051344000576","174011545737251",0.00,-1.50,0,286.74,303.58,0.0,0.0,0.000,1197550.4,1197550.4,1683,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545353121,30672.00
12/20/2018 19:45,2,0.000,ALERT,212.16,300.57,60.049,1545353103,"201051344001158","174011545737251",0.00,-2.00,0,286.14,302.98,0.0,0.0,0.000,1178017.2,1178017.2,1659,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353123,30673.00
12/20/2018 19:45,2,0.000,ALERT,211.25,299.37,60.012,1545353103,"201051344000917","174011545737251",0.00,0.00,0,284.64,300.87,0.0,0.0,0.000,1189015.6,1189015.6,5368,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353125,30674.00
