ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2018 19:45,2,0.000,ALERT,211.25,299.07,60.012,1545353103,"201051344000417","174011545737251",0.00,-1.50,0,285.24,300.87,0.0,0.0,0.000,965867.2,965867.2,5364,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545353127,30675.00
12/20/2018 19:45,2,0.000,ALERT,211.48,299.67,60.022,1545353103,"201051344000685","174011545737251",0.00,-1.00,0,285.54,301.47,0.0,0.0,0.000,1193389.1,1193389.1,5345,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353129,30676.00
12/20/2018 19:45,2,0.000,ALERT,211.25,299.07,60.012,1545353103,"201051344000651","174011545737251",0.00,-2.50,0,284.94,301.17,0.0,0.0,0.000,1187197.4,1187197.4,5356,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353131,30677.00
12/20/2018 19:45,2,0.000,ALERT,211.70,301.17,60.012,1545353103,"201051344000594","174011545737251",0.00,-1.50,0,286.44,303.58,0.0,0.0,0.000,1202158.4,1202158.4,29163,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353133,30678.00
12/20/2018 19:45,2,0.000,ALERT,212.16,300.57,60.012,1545353103,"201051344000469","174011545737251",0.00,-2.00,0,285.84,302.98,0.0,0.0,0.000,1186660.0,1186660.0,1658,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353134,30679.00
12/20/2018 19:45,2,0.000,ALERT,211.25,299.97,59.990,1545353103,"201051344000585","174011545737251",0.00,-1.00,0,285.24,301.47,0.0,0.0,0.000,1202077.8,1202077.8,5393,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353136,30680.00
12/20/2018 19:45,2,0.000,ALERT,212.61,300.57,60.006,1545353103,"201051344000853","174011545737251",0.00,-1.50,0,286.74,303.28,0.0,0.0,0.000,1202179.5,1202179.5,1657,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353138,30681.00
12/20/2018 19:45,2,0.000,ALERT,211.25,299.97,60.012,1545353103,"201051344001145","174011545737251",0.00,-1.50,0,286.14,302.37,0.0,0.0,0.000,1200846.1,1200846.1,5337,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353140,30682.00
12/20/2018 19:45,2,0.000,ALERT,211.25,299.67,60.006,1545353103,"201051344000438","174011545737251",0.00,-2.00,0,285.84,302.07,0.0,0.0,0.000,1194795.8,1194795.8,5351,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353142,30683.00
12/20/2018 19:45,2,0.000,ALERT,210.80,299.67,60.012,1545353103,"201051344001135","174011545737251",0.00,-1.50,0,285.84,302.07,0.0,0.0,0.000,1183456.4,1183456.4,5336,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353144,30684.00
12/20/2018 19:45,2,0.000,ALERT,211.93,300.87,59.964,1545353103,"201051344000983","174011545737251",0.00,-1.00,0,287.05,303.58,0.0,0.0,0.000,1201873.4,1201873.4,1656,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353146,30685.00
12/20/2018 19:45,2,0.000,ALERT,211.25,299.37,60.012,1545353103,"201051344001203","174011545737251",0.00,-1.50,0,285.54,302.98,0.0,0.0,0.000,1192070.1,1192070.1,5414,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353147,30686.00
12/20/2018 19:45,2,0.000,ALERT,211.03,299.97,60.001,1545353103,"201051344001230","174011545737251",0.00,-1.50,0,286.14,301.77,0.0,0.0,0.000,1186442.7,1186442.7,5366,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353149,30687.00
12/20/2018 19:45,2,0.000,ALERT,210.80,299.67,60.012,1545353103,"201051344000646","174011545737251",0.00,-1.50,0,285.24,301.17,0.0,0.0,0.000,1181384.8,1181384.8,5351,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353151,30688.00
12/20/2018 19:45,2,0.000,ALERT,212.38,300.27,60.012,1545353103,"201051344000867","174011545737251",0.00,0.00,0,286.14,303.28,0.0,0.0,0.000,1183172.3,1183172.3,29218,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353153,30689.00
12/20/2018 19:45,2,0.000,ALERT,212.83,300.57,60.006,1545353103,"201051344000633","174011545737251",0.00,-1.50,0,284.94,302.68,0.0,0.0,0.000,1182167.9,1182167.9,29230,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353155,30690.00
12/20/2018 19:45,2,0.000,ALERT,210.57,299.67,60.017,1545353103,"201051344000955","174011545737251",0.00,-1.50,0,285.54,301.47,0.0,0.0,0.000,1199936.6,1199936.6,5372,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353156,30691.00
12/20/2018 19:45,2,0.000,ALERT,212.16,299.97,59.990,1545353103,"201051344000648","174011545737251",0.00,-2.00,0,285.84,303.28,0.0,0.0,0.000,1190135.7,1190135.7,29195,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353158,30692.00
12/20/2018 19:45,2,0.000,ALERT,212.61,300.57,60.028,1545353103,"201051344000645","174011545737251",0.00,-0.50,0,286.74,302.98,0.0,0.0,0.000,1194387.0,1194387.0,29212,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353160,30693.00
12/20/2018 19:45,2,0.000,ALERT,212.16,301.17,60.012,1545353103,"201051344000569","174011545737251",0.00,-1.00,0,287.35,303.88,0.0,0.0,0.000,1211635.7,1211635.7,1520,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545353162,30694.00
12/20/2018 20:00,2,0.000,ALERT,212.16,302.98,60.022,1545354004,"201051344000579","174011545737251",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,1211255.1,1211255.1,1661,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545354007,30695.00
12/20/2018 20:00,2,0.000,ALERT,211.25,299.67,60.017,1545354004,"201051344001025","174011545737251",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,1196046.1,1196046.1,5400,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354009,30696.00
12/20/2018 20:00,2,0.000,ALERT,211.48,300.57,60.017,1545354004,"201051344001093","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1187838.8,1187838.8,5406,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354010,30697.00
12/20/2018 20:00,2,0.000,ALERT,211.93,302.37,60.022,1545354004,"201051344000458","174011545737251",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,1197564.0,1197564.0,1660,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354012,30698.00
12/20/2018 20:00,2,0.000,ALERT,211.48,300.87,60.022,1545354004,"201051344000890","174011545737251",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,1192359.7,1192359.7,5346,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354014,30699.00
12/20/2018 20:00,2,0.000,ALERT,211.93,302.07,60.022,1545354004,"201051344000988","174011545737251",0.00,-1.00,0,296.36,303.28,0.0,0.0,0.000,935062.1,935062.1,1663,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354016,30700.00
12/20/2018 20:00,2,0.000,ALERT,211.93,301.47,60.001,1545354004,"201051344000582","174011545737251",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,1172373.8,1172373.8,5344,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545354018,30701.00
12/20/2018 20:00,2,0.000,ALERT,212.16,303.28,60.017,1545354004,"201051344000868","174011545737251",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,1184362.1,1184362.1,29221,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354020,30702.00
12/20/2018 20:00,2,0.000,ALERT,212.61,302.98,59.990,1545354004,"201051344000576","174011545737251",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,1197550.4,1197550.4,1685,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354021,30703.00
12/20/2018 20:00,2,0.000,ALERT,212.38,302.37,60.054,1545354004,"201051344001158","174011545737251",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,1178017.2,1178017.2,1661,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354023,30704.00
12/20/2018 20:00,2,0.000,ALERT,211.70,299.97,60.028,1545354004,"201051344000917","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1189015.6,1189015.6,5370,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354025,30705.00
12/20/2018 20:00,2,0.000,ALERT,211.70,299.97,60.017,1545354004,"201051344000417","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,965867.2,965867.2,5366,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354027,30706.00
12/20/2018 20:00,2,0.000,ALERT,211.93,300.57,60.059,1545354004,"201051344000685","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1193389.1,1193389.1,5347,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545354029,30707.00
12/20/2018 20:00,2,0.000,ALERT,211.70,299.67,60.022,1545354004,"201051344000651","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1187197.4,1187197.4,5358,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354030,30708.00
12/20/2018 20:00,2,0.000,ALERT,211.93,302.98,60.022,1545354004,"201051344000594","174011545737251",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,1202158.4,1202158.4,29165,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354032,30709.00
12/20/2018 20:00,2,0.000,ALERT,212.16,302.37,59.985,1545354004,"201051344000469","174011545737251",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,1186660.0,1186660.0,1660,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354034,30710.00
12/20/2018 20:00,2,0.000,ALERT,211.70,300.57,60.028,1545354004,"201051344000585","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1202077.8,1202077.8,5395,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354036,30711.00
12/20/2018 20:00,2,0.000,ALERT,212.61,302.37,60.012,1545354004,"201051344000853","174011545737251",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,1202179.5,1202179.5,1659,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354038,30712.00
12/20/2018 20:00,2,0.000,ALERT,211.70,300.87,60.022,1545354004,"201051344001145","174011545737251",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,1200846.1,1200846.1,5339,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354040,30713.00
12/20/2018 20:00,2,0.000,ALERT,211.70,300.57,60.022,1545354004,"201051344000438","174011545737251",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,1194795.8,1194795.8,5353,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545354042,30714.00
12/20/2018 20:00,2,0.000,ALERT,211.25,300.57,60.017,1545354004,"201051344001135","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1183456.4,1183456.4,5338,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354044,30715.00
12/20/2018 20:00,2,0.000,ALERT,212.16,302.68,60.022,1545354004,"201051344000983","174011545737251",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,1201873.4,1201873.4,1658,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354045,30716.00
12/20/2018 20:00,2,0.000,ALERT,211.70,300.27,60.022,1545354004,"201051344001203","174011545737251",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,1192070.1,1192070.1,5416,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545354047,30717.00
12/20/2018 20:00,2,0.000,ALERT,211.48,300.87,60.022,1545354004,"201051344001230","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1186442.7,1186442.7,5368,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354049,30718.00
12/20/2018 20:00,2,0.000,ALERT,211.25,300.27,60.017,1545354004,"201051344000646","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1181384.8,1181384.8,5353,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545354051,30719.00
12/20/2018 20:00,2,0.000,ALERT,212.38,302.07,60.022,1545354004,"201051344000867","174011545737251",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,1183172.3,1183172.3,29220,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354053,30720.00
12/20/2018 20:00,2,0.000,ALERT,212.83,302.37,60.022,1545354004,"201051344000633","174011545737251",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,1182167.9,1182167.9,29232,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545354055,30721.00
12/20/2018 20:00,2,0.000,ALERT,211.25,300.57,59.975,1545354004,"201051344000955","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1199936.6,1199936.6,5374,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545354056,30722.00
12/20/2018 20:00,2,0.000,ALERT,212.16,301.77,60.038,1545354004,"201051344000648","174011545737251",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,1190135.7,1190135.7,29197,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354058,30723.00
12/20/2018 20:00,2,0.000,ALERT,212.61,302.37,60.022,1545354004,"201051344000645","174011545737251",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,1194387.0,1194387.0,29214,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354060,30724.00
12/20/2018 20:00,2,0.000,ALERT,212.16,302.98,60.054,1545354004,"201051344000569","174011545737251",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,1211635.7,1211635.7,1522,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354062,30725.00
12/20/2018 20:15,2,0.000,ALERT,212.16,302.07,60.006,1545354904,"201051344000579","174011545737251",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,1211255.1,1211255.1,1663,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354907,30726.00
12/20/2018 20:15,2,0.000,ALERT,211.70,300.57,59.996,1545354904,"201051344001025","174011545737251",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,1196046.1,1196046.1,5402,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354908,30727.00
12/20/2018 20:15,2,0.000,ALERT,211.93,301.47,60.001,1545354904,"201051344001093","174011545737251",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,1187838.8,1187838.8,5408,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354910,30728.00
12/20/2018 20:15,2,0.000,ALERT,211.93,301.47,60.006,1545354904,"201051344000458","174011545737251",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,1197564.0,1197564.0,1662,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354912,30729.00
12/20/2018 20:15,2,0.000,ALERT,211.70,301.77,60.001,1545354904,"201051344000890","174011545737251",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,1192359.7,1192359.7,5348,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545354914,30730.00
12/20/2018 20:15,2,0.000,ALERT,211.70,301.17,60.006,1545354904,"201051344000988","174011545737251",0.00,-1.00,0,296.96,303.28,0.0,0.0,0.000,935062.1,935062.1,1665,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545354916,30731.00
12/20/2018 20:15,2,0.000,ALERT,212.38,302.37,60.001,1545354904,"201051344000582","174011545737251",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,1172373.8,1172373.8,5346,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545354917,30732.00
12/20/2018 20:15,2,0.000,ALERT,211.93,302.07,60.022,1545354904,"201051344000868","174011545737251",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,1184362.1,1184362.1,29223,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545354919,30733.00
12/20/2018 20:15,2,0.000,ALERT,212.61,301.77,59.996,1545354904,"201051344000576","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1197550.4,1197550.4,1687,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354921,30734.00
12/20/2018 20:15,2,0.000,ALERT,212.16,301.47,60.006,1545354904,"201051344001158","174011545737251",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,1178017.2,1178017.2,1663,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354923,30735.00
12/20/2018 20:15,2,0.000,ALERT,212.16,300.87,60.001,1545354904,"201051344000917","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1189015.6,1189015.6,5372,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354925,30736.00
12/20/2018 20:15,2,0.000,ALERT,212.16,300.87,60.054,1545354904,"201051344000417","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,965867.2,965867.2,5368,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354926,30737.00
12/20/2018 20:15,2,0.000,ALERT,212.16,301.17,60.038,1545354904,"201051344000685","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1193389.1,1193389.1,5349,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354928,30738.00
12/20/2018 20:15,2,0.000,ALERT,212.16,300.57,60.001,1545354904,"201051344000651","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1187197.4,1187197.4,5360,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354930,30739.00
12/20/2018 20:15,2,0.000,ALERT,211.70,302.07,60.043,1545354904,"201051344000594","174011545737251",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,1202158.4,1202158.4,29167,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354932,30740.00
12/20/2018 20:15,2,0.000,ALERT,212.16,301.47,60.028,1545354904,"201051344000469","174011545737251",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,1186660.0,1186660.0,1662,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354934,30741.00
12/20/2018 20:15,2,0.000,ALERT,212.16,301.47,60.012,1545354904,"201051344000585","174011545737251",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,1202077.8,1202077.8,5397,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545354936,30742.00
12/20/2018 20:15,2,0.000,ALERT,212.61,301.47,60.012,1545354904,"201051344000853","174011545737251",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,1202179.5,1202179.5,1661,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545354938,30743.00
12/20/2018 20:15,2,0.000,ALERT,212.16,301.47,60.006,1545354904,"201051344001145","174011545737251",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,1200846.1,1200846.1,5341,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354939,30744.00
12/20/2018 20:15,2,0.000,ALERT,211.93,301.17,60.012,1545354904,"201051344000438","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1194795.8,1194795.8,5355,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354941,30745.00
12/20/2018 20:15,2,0.000,ALERT,211.48,301.17,60.049,1545354904,"201051344001135","174011545737251",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,1183456.4,1183456.4,5340,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354943,30746.00
12/20/2018 20:15,2,0.000,ALERT,211.93,301.47,60.012,1545354904,"201051344000983","174011545737251",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,1201873.4,1201873.4,1660,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354945,30747.00
12/20/2018 20:15,2,0.000,ALERT,211.93,300.87,60.001,1545354904,"201051344001203","174011545737251",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,1192070.1,1192070.1,5418,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545354947,30748.00
12/20/2018 20:15,2,0.000,ALERT,211.93,301.77,59.996,1545354904,"201051344001230","174011545737251",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,1186442.7,1186442.7,5370,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354949,30749.00
12/20/2018 20:15,2,0.000,ALERT,211.70,301.17,60.028,1545354904,"201051344000646","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1181384.8,1181384.8,5355,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354950,30750.00
12/20/2018 20:15,2,0.000,ALERT,212.38,301.17,60.038,1545354904,"201051344000867","174011545737251",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,1183172.3,1183172.3,29222,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354952,30751.00
12/20/2018 20:15,2,0.000,ALERT,212.61,301.17,60.012,1545354904,"201051344000633","174011545737251",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,1182167.9,1182167.9,29234,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354954,30752.00
12/20/2018 20:15,2,0.000,ALERT,211.48,301.17,60.001,1545354904,"201051344000955","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,1199936.6,1199936.6,5376,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354956,30753.00
12/20/2018 20:15,2,0.000,ALERT,212.16,300.87,60.006,1545354904,"201051344000648","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,1190135.7,1190135.7,29199,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354958,30754.00
12/20/2018 20:15,2,0.000,ALERT,212.38,301.17,60.006,1545354904,"201051344000645","174011545737251",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,1194387.0,1194387.0,29216,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354959,30755.00
12/20/2018 20:15,2,0.000,ALERT,211.93,302.07,60.012,1545354904,"201051344000569","174011545737251",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,1211635.7,1211635.7,1524,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545354961,30756.00
12/20/2018 20:30,2,0.000,ALERT,212.16,301.17,59.990,1545355804,"201051344000579","174011545737251",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,1211255.1,1211255.1,1665,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355807,30757.00
12/20/2018 20:30,2,0.000,ALERT,211.70,300.27,59.959,1545355804,"201051344001025","174011545737251",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,1196046.1,1196046.1,5404,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355809,30758.00
12/20/2018 20:30,2,0.000,ALERT,211.93,301.17,59.996,1545355804,"201051344001093","174011545737251",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,1187838.8,1187838.8,5410,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355811,30759.00
12/20/2018 20:30,2,0.000,ALERT,212.16,300.57,59.980,1545355804,"201051344000458","174011545737251",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,1197564.0,1197564.0,1664,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355813,30760.00
12/20/2018 20:30,2,0.000,ALERT,211.70,301.47,59.996,1545355804,"201051344000890","174011545737251",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,1192359.7,1192359.7,5350,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355814,30761.00
12/20/2018 20:30,2,0.000,ALERT,211.93,300.57,59.996,1545355804,"201051344000988","174011545737251",0.00,-1.00,0,296.36,302.98,0.0,0.0,0.000,935062.1,935062.1,1667,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545355816,30762.00
12/20/2018 20:30,2,0.000,ALERT,212.38,301.77,59.996,1545355804,"201051344000582","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1172373.8,1172373.8,5348,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355818,30763.00
12/20/2018 20:30,2,0.000,ALERT,212.16,301.17,59.964,1545355804,"201051344000868","174011545737251",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,1184362.1,1184362.1,29225,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355820,30764.00
12/20/2018 20:30,2,0.000,ALERT,212.61,301.17,59.990,1545355804,"201051344000576","174011545737251",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,1197550.4,1197550.4,1689,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545355822,30765.00
12/20/2018 20:30,2,0.000,ALERT,212.38,300.57,59.996,1545355804,"201051344001158","174011545737251",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,1178017.2,1178017.2,1665,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545355824,30766.00
12/20/2018 20:30,2,0.000,ALERT,211.93,300.57,59.996,1545355804,"201051344000917","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1189015.6,1189015.6,5374,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355826,30767.00
12/20/2018 20:30,2,0.000,ALERT,211.93,300.57,60.022,1545355804,"201051344000417","174011545737251",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,965867.2,965867.2,5370,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545355827,30768.00
12/20/2018 20:30,2,0.000,ALERT,212.16,301.17,59.996,1545355804,"201051344000685","174011545737251",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,1193389.1,1193389.1,5351,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355829,30769.00
12/20/2018 20:30,2,0.000,ALERT,211.93,300.27,59.996,1545355804,"201051344000651","174011545737251",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,1187197.4,1187197.4,5362,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355831,30770.00
12/20/2018 20:30,2,0.000,ALERT,211.93,301.17,59.990,1545355804,"201051344000594","174011545737251",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,1202158.4,1202158.4,29169,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545355833,30771.00
12/20/2018 20:30,2,0.000,ALERT,212.38,300.57,60.017,1545355804,"201051344000469","174011545737251",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,1186660.0,1186660.0,1664,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355835,30772.00
12/20/2018 20:30,2,0.000,ALERT,211.93,301.17,59.980,1545355804,"201051344000585","174011545737251",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,1202077.8,1202077.8,5399,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355837,30773.00
12/20/2018 20:30,2,0.000,ALERT,212.83,300.57,59.990,1545355804,"201051344000853","174011545737251",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,1202179.5,1202179.5,1663,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545355839,30774.00
12/20/2018 20:30,2,0.000,ALERT,212.16,301.17,59.996,1545355804,"201051344001145","174011545737251",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,1200846.1,1200846.1,5343,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355840,30775.00
12/20/2018 20:30,2,0.000,ALERT,211.93,300.87,59.964,1545355804,"201051344000438","174011545737251",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,1194795.8,1194795.8,5357,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355842,30776.00
12/20/2018 20:30,2,0.000,ALERT,211.48,300.87,59.985,1545355804,"201051344001135","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1183456.4,1183456.4,5342,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355844,30777.00
12/20/2018 20:30,2,0.000,ALERT,212.16,300.57,59.990,1545355804,"201051344000983","174011545737251",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,1201873.4,1201873.4,1662,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355846,30778.00
12/20/2018 20:30,2,0.000,ALERT,211.93,300.87,59.996,1545355804,"201051344001203","174011545737251",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,1192070.1,1192070.1,5420,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355848,30779.00
12/20/2018 20:30,2,0.000,ALERT,211.93,301.47,59.996,1545355804,"201051344001230","174011545737251",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,1186442.7,1186442.7,5372,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545355849,30780.00
12/20/2018 20:30,2,0.000,ALERT,211.48,300.87,60.017,1545355804,"201051344000646","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1181384.8,1181384.8,5357,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355851,30781.00
12/20/2018 20:30,2,0.000,ALERT,212.38,300.27,59.990,1545355804,"201051344000867","174011545737251",0.00,-0.50,0,297.87,303.88,0.0,0.0,0.000,1183172.3,1183172.3,29224,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545355853,30782.00
12/20/2018 20:30,2,0.000,ALERT,212.83,300.27,59.996,1545355804,"201051344000633","174011545737251",0.00,-1.50,0,296.66,302.98,0.0,0.0,0.000,1182167.9,1182167.9,29236,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355855,30783.00
12/20/2018 20:30,2,0.000,ALERT,211.48,301.17,59.996,1545355804,"201051344000955","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,1199936.6,1199936.6,5378,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355857,30784.00
12/20/2018 20:30,2,0.000,ALERT,212.38,299.97,59.990,1545355804,"201051344000648","174011545737251",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,1190135.7,1190135.7,29201,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545355858,30785.00
12/20/2018 20:30,2,0.000,ALERT,212.61,300.57,60.028,1545355804,"201051344000645","174011545737251",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,1194387.0,1194387.0,29218,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355860,30786.00
12/20/2018 20:30,2,0.000,ALERT,212.16,301.17,59.996,1545355804,"201051344000569","174011545737251",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,1211635.7,1211635.7,1526,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545355862,30787.00
12/20/2018 20:45,2,0.000,ALERT,212.16,302.98,60.012,1545356704,"201051344000579","174011545737251",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,1211255.1,1211255.1,1667,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545356707,30788.00
12/20/2018 20:45,2,0.000,ALERT,211.48,300.57,60.001,1545356704,"201051344001025","174011545737251",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,1196046.1,1196046.1,5406,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545356708,30789.00
12/20/2018 20:45,2,0.000,ALERT,211.70,301.17,60.001,1545356704,"201051344001093","174011545737251",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,1187838.8,1187838.8,5412,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545356710,30790.00
12/20/2018 20:45,2,0.000,ALERT,212.16,302.37,60.012,1545356704,"201051344000458","174011545737251",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,1197564.0,1197564.0,1666,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545356712,30791.00
12/20/2018 20:45,2,0.000,ALERT,211.48,301.77,60.022,1545356704,"201051344000890","174011545737251",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,1192359.7,1192359.7,5352,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545356714,30792.00
12/20/2018 20:45,2,0.000,ALERT,211.93,302.07,60.001,1545356704,"201051344000988","174011545737251",0.00,-1.00,0,296.36,302.98,0.0,0.0,0.000,935062.1,935062.1,1669,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545356716,30793.00
12/20/2018 20:45,2,0.000,ALERT,212.16,302.07,60.006,1545356704,"201051344000582","174011545737251",0.00,-2.00,0,299.97,302.98,0.0,0.0,0.000,1172373.8,1172373.8,5350,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545356718,30794.00
12/20/2018 20:45,2,0.000,ALERT,212.16,302.98,59.969,1545356704,"201051344000868","174011545737251",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,1184362.1,1184362.1,29227,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545356719,30795.00
12/20/2018 20:45,2,0.000,ALERT,212.61,302.98,60.017,1545356704,"201051344000576","174011545737251",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,1197550.4,1197550.4,1691,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545356721,30796.00
12/20/2018 20:45,2,0.000,ALERT,212.38,302.37,60.006,1545356704,"201051344001158","174011545737251",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,1178017.2,1178017.2,1667,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545356723,30797.00
12/20/2018 20:45,2,0.000,ALERT,211.70,300.87,59.964,1545356704,"201051344000917","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1189015.6,1189015.6,5376,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545356725,30798.00
12/20/2018 20:45,2,0.000,ALERT,211.93,300.87,60.006,1545356704,"201051344000417","174011545737251",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,965867.2,965867.2,5372,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545356727,30799.00
12/20/2018 20:45,2,0.000,ALERT,211.93,301.17,60.001,1545356704,"201051344000685","174011545737251",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,1193389.1,1193389.1,5353,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545356729,30800.00
12/20/2018 20:45,2,0.000,ALERT,211.70,300.57,59.996,1545356704,"201051344000651","174011545737251",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,1187197.4,1187197.4,5364,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545356730,30801.00
12/20/2018 20:45,2,0.000,ALERT,211.93,302.98,60.017,1545356704,"201051344000594","174011545737251",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,1202158.4,1202158.4,29171,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545356732,30802.00
12/20/2018 20:45,2,0.000,ALERT,212.38,302.37,60.012,1545356704,"201051344000469","174011545737251",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,1186660.0,1186660.0,1666,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545356734,30803.00
12/20/2018 20:45,2,0.000,ALERT,211.70,301.47,60.001,1545356704,"201051344000585","174011545737251",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,1202077.8,1202077.8,5401,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545356736,30804.00
12/20/2018 20:45,2,0.000,ALERT,212.83,302.37,60.012,1545356704,"201051344000853","174011545737251",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,1202179.5,1202179.5,1665,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545356738,30805.00
12/20/2018 20:45,2,0.000,ALERT,211.93,301.47,60.001,1545356704,"201051344001145","174011545737251",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,1200846.1,1200846.1,5345,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545356739,30806.00
12/20/2018 20:45,2,0.000,ALERT,211.70,301.17,60.049,1545356704,"201051344000438","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1194795.8,1194795.8,5359,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545356741,30807.00
12/20/2018 20:45,2,0.000,ALERT,211.25,301.17,59.980,1545356704,"201051344001135","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1183456.4,1183456.4,5344,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545356743,30808.00
12/20/2018 20:45,2,0.000,ALERT,212.16,302.68,60.006,1545356704,"201051344000983","174011545737251",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,1201873.4,1201873.4,1664,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545356745,30809.00
12/20/2018 20:45,2,0.000,ALERT,211.70,300.87,59.996,1545356704,"201051344001203","174011545737251",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,1192070.1,1192070.1,5422,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545356747,30810.00
12/20/2018 20:45,2,0.000,ALERT,211.70,301.47,59.996,1545356704,"201051344001230","174011545737251",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,1186442.7,1186442.7,5374,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545356748,30811.00
12/20/2018 20:45,2,0.000,ALERT,211.25,300.57,60.006,1545356704,"201051344000646","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1181384.8,1181384.8,5359,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545356750,30812.00
12/20/2018 20:45,2,0.000,ALERT,212.61,302.07,60.017,1545356704,"201051344000867","174011545737251",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,1183172.3,1183172.3,29226,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545356752,30813.00
12/20/2018 20:45,2,0.000,ALERT,212.83,302.37,59.990,1545356704,"201051344000633","174011545737251",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,1182167.9,1182167.9,29238,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545356754,30814.00
12/20/2018 20:45,2,0.000,ALERT,211.25,301.47,60.001,1545356704,"201051344000955","174011545737251",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,1199936.6,1199936.6,5380,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545356756,30815.00
12/20/2018 20:45,2,0.000,ALERT,212.38,301.77,60.012,1545356704,"201051344000648","174011545737251",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,1190135.7,1190135.7,29203,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545356758,30816.00
12/20/2018 20:45,2,0.000,ALERT,212.61,302.37,60.028,1545356704,"201051344000645","174011545737251",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,1194387.0,1194387.0,29220,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545356759,30817.00
12/20/2018 20:45,2,0.000,ALERT,212.38,302.98,60.006,1545356704,"201051344000569","174011545737251",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,1211635.7,1211635.7,1528,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545356761,30818.00
12/20/2018 21:00,2,0.000,ALERT,212.38,301.77,60.017,1545357604,"201051344000579","174011545737251",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,1211255.1,1211255.1,1669,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545357607,30819.00
