ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2018 21:00,2,0.000,ALERT,211.25,300.27,60.006,1545357604,"201051344001025","174011545737251",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,1196046.1,1196046.1,5408,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545357608,30820.00
12/20/2018 21:00,2,0.000,ALERT,211.48,300.87,60.006,1545357604,"201051344001093","174011545737251",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,1187838.8,1187838.8,5414,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545357610,30821.00
12/20/2018 21:00,2,0.000,ALERT,212.16,301.17,60.017,1545357604,"201051344000458","174011545737251",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,1197564.0,1197564.0,1668,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545357612,30822.00
12/20/2018 21:00,2,0.000,ALERT,211.25,301.47,60.012,1545357604,"201051344000890","174011545737251",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,1192359.7,1192359.7,5354,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545357614,30823.00
12/20/2018 21:00,2,0.000,ALERT,212.16,300.87,59.996,1545357604,"201051344000988","174011545737251",0.00,-1.00,0,296.66,303.28,0.0,0.0,0.000,935062.1,935062.1,1671,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545357616,30824.00
12/20/2018 21:00,2,0.000,ALERT,211.93,302.07,60.038,1545357604,"201051344000582","174011545737251",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,1172373.8,1172373.8,5352,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545357617,30825.00
12/20/2018 21:00,2,0.000,ALERT,212.38,301.77,60.006,1545357604,"201051344000868","174011545737251",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,1184362.1,1184362.1,29229,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545357619,30826.00
12/20/2018 21:00,2,0.000,ALERT,212.83,301.77,60.028,1545357604,"201051344000576","174011545737251",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,1197550.4,1197550.4,1693,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545357621,30827.00
12/20/2018 21:00,2,0.000,ALERT,212.61,300.87,60.012,1545357604,"201051344001158","174011545737251",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,1178017.2,1178017.2,1669,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545357623,30828.00
12/20/2018 21:00,2,0.000,ALERT,211.48,300.57,60.001,1545357604,"201051344000917","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1189015.6,1189015.6,5378,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545357625,30829.00
12/20/2018 21:00,2,0.000,ALERT,211.70,300.57,59.990,1545357604,"201051344000417","174011545737251",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,965867.2,965867.2,5374,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545357627,30830.00
12/20/2018 21:00,2,0.000,ALERT,211.70,300.87,60.006,1545357604,"201051344000685","174011545737251",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,1193389.1,1193389.1,5355,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545357628,30831.00
12/20/2018 21:00,2,0.000,ALERT,211.48,300.27,59.975,1545357604,"201051344000651","174011545737251",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,1187197.4,1187197.4,5366,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545357630,30832.00
12/20/2018 21:00,2,0.000,ALERT,212.16,301.77,60.012,1545357604,"201051344000594","174011545737251",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,1202158.4,1202158.4,29173,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545357632,30833.00
12/20/2018 21:00,2,0.000,ALERT,212.38,301.17,60.006,1545357604,"201051344000469","174011545737251",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,1186660.0,1186660.0,1668,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545357634,30834.00
12/20/2018 21:00,2,0.000,ALERT,211.48,301.17,60.001,1545357604,"201051344000585","174011545737251",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,1202077.8,1202077.8,5403,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545357636,30835.00
12/20/2018 21:00,2,0.000,ALERT,212.83,300.87,60.012,1545357604,"201051344000853","174011545737251",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,1202179.5,1202179.5,1667,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545357638,30836.00
12/20/2018 21:00,2,0.000,ALERT,211.70,301.17,60.012,1545357604,"201051344001145","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1200846.1,1200846.1,5347,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545357640,30837.00
12/20/2018 21:00,2,0.000,ALERT,211.48,300.87,60.006,1545357604,"201051344000438","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1194795.8,1194795.8,5361,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545357642,30838.00
12/20/2018 21:00,2,0.000,ALERT,211.03,300.87,60.001,1545357604,"201051344001135","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1183456.4,1183456.4,5346,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545357644,30839.00
12/20/2018 21:00,2,0.000,ALERT,212.38,301.17,60.012,1545357604,"201051344000983","174011545737251",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,1201873.4,1201873.4,1666,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545357646,30840.00
12/20/2018 21:00,2,0.000,ALERT,211.48,300.57,60.006,1545357604,"201051344001203","174011545737251",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,1192070.1,1192070.1,5424,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545357648,30841.00
12/20/2018 21:00,2,0.000,ALERT,211.48,301.17,60.028,1545357604,"201051344001230","174011545737251",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,1186442.7,1186442.7,5376,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545357650,30842.00
12/20/2018 21:00,2,0.000,ALERT,211.25,300.87,59.990,1545357604,"201051344000646","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1181384.8,1181384.8,5361,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545357651,30843.00
12/20/2018 21:00,2,0.000,ALERT,212.61,300.57,60.006,1545357604,"201051344000867","174011545737251",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,1183172.3,1183172.3,29228,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545357653,30844.00
12/20/2018 21:00,2,0.000,ALERT,213.06,300.87,60.012,1545357604,"201051344000633","174011545737251",0.00,-1.50,0,297.26,303.28,0.0,0.0,0.000,1182167.9,1182167.9,29240,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545357655,30845.00
12/20/2018 21:00,2,0.000,ALERT,211.03,300.87,60.028,1545357604,"201051344000955","174011545737251",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,1199936.6,1199936.6,5382,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545357657,30846.00
12/20/2018 21:00,2,0.000,ALERT,212.38,300.27,60.012,1545357604,"201051344000648","174011545737251",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,1190135.7,1190135.7,29205,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545357659,30847.00
12/20/2018 21:00,2,0.000,ALERT,212.83,300.87,60.017,1545357604,"201051344000645","174011545737251",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,1194387.0,1194387.0,29222,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545357661,30848.00
12/20/2018 21:00,2,0.000,ALERT,212.38,301.47,60.038,1545357604,"201051344000569","174011545737251",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,1211635.7,1211635.7,1530,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545357662,30849.00
12/20/2018 21:15,2,0.000,ALERT,212.61,302.37,59.980,1545358504,"201051344000579","174011545737251",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,1211255.1,1211255.1,1671,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545358507,30850.00
12/20/2018 21:15,2,0.000,ALERT,211.48,300.57,60.006,1545358504,"201051344001025","174011545737251",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,1196046.1,1196046.1,5410,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545358509,30851.00
12/20/2018 21:15,2,0.000,ALERT,211.70,301.47,59.980,1545358504,"201051344001093","174011545737251",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,1187838.8,1187838.8,5416,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545358511,30852.00
12/20/2018 21:15,2,0.000,ALERT,212.61,301.77,60.012,1545358504,"201051344000458","174011545737251",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,1197564.0,1197564.0,1670,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545358513,30853.00
12/20/2018 21:15,2,0.000,ALERT,211.70,301.77,59.985,1545358504,"201051344000890","174011545737251",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,1192359.7,1192359.7,5356,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545358514,30854.00
12/20/2018 21:15,2,0.000,ALERT,212.38,301.47,59.980,1545358504,"201051344000988","174011545737251",0.00,-1.00,0,296.66,303.58,0.0,0.0,0.000,935062.1,935062.1,1673,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545358516,30855.00
12/20/2018 21:15,2,0.000,ALERT,212.38,302.37,59.985,1545358504,"201051344000582","174011545737251",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,1172373.8,1172373.8,5354,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545358518,30856.00
12/20/2018 21:15,2,0.000,ALERT,212.61,302.37,59.985,1545358504,"201051344000868","174011545737251",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,1184362.1,1184362.1,29231,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545358520,30857.00
12/20/2018 21:15,2,0.000,ALERT,213.06,302.37,59.980,1545358504,"201051344000576","174011545737251",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,1197550.4,1197550.4,1695,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545358522,30858.00
12/20/2018 21:15,2,0.000,ALERT,212.83,301.47,59.980,1545358504,"201051344001158","174011545737251",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,1178017.2,1178017.2,1671,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545358524,30859.00
12/20/2018 21:15,2,0.000,ALERT,211.93,300.87,59.980,1545358504,"201051344000917","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1189015.6,1189015.6,5380,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545358525,30860.00
12/20/2018 21:15,2,0.000,ALERT,211.93,300.87,59.996,1545358504,"201051344000417","174011545737251",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,965867.2,965867.2,5376,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545358527,30861.00
12/20/2018 21:15,2,0.000,ALERT,212.16,301.47,60.006,1545358504,"201051344000685","174011545737251",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,1193389.1,1193389.1,5357,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545358529,30862.00
12/20/2018 21:15,2,0.000,ALERT,211.93,300.57,59.985,1545358504,"201051344000651","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1187197.4,1187197.4,5368,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545358531,30863.00
12/20/2018 21:15,2,0.000,ALERT,212.38,302.07,59.980,1545358504,"201051344000594","174011545737251",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,1202158.4,1202158.4,29175,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545358533,30864.00
12/20/2018 21:15,2,0.000,ALERT,212.83,301.77,59.985,1545358504,"201051344000469","174011545737251",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,1186660.0,1186660.0,1670,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545358535,30865.00
12/20/2018 21:15,2,0.000,ALERT,211.93,301.47,59.980,1545358504,"201051344000585","174011545737251",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,1202077.8,1202077.8,5405,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545358536,30866.00
12/20/2018 21:15,2,0.000,ALERT,213.29,301.47,59.969,1545358504,"201051344000853","174011545737251",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,1202179.5,1202179.5,1669,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545358538,30867.00
12/20/2018 21:15,2,0.000,ALERT,212.16,301.77,59.985,1545358504,"201051344001145","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1200846.1,1200846.1,5349,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545358540,30868.00
12/20/2018 21:15,2,0.000,ALERT,211.93,301.47,59.985,1545358504,"201051344000438","174011545737251",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,1194795.8,1194795.8,5363,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545358542,30869.00
12/20/2018 21:15,2,0.000,ALERT,211.48,301.17,59.969,1545358504,"201051344001135","174011545737251",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,1183456.4,1183456.4,5348,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545358544,30870.00
12/20/2018 21:15,2,0.000,ALERT,212.61,301.77,59.964,1545358504,"201051344000983","174011545737251",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,1201873.4,1201873.4,1668,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545358545,30871.00
12/20/2018 21:15,2,0.000,ALERT,211.93,301.17,59.948,1545358504,"201051344001203","174011545737251",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,1192070.1,1192070.1,5426,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545358547,30872.00
12/20/2018 21:15,2,0.000,ALERT,211.70,301.77,59.927,1545358504,"201051344001230","174011545737251",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,1186442.7,1186442.7,5378,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545358549,30873.00
12/20/2018 21:15,2,0.000,ALERT,211.48,301.17,59.980,1545358504,"201051344000646","174011545737251",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,1181384.8,1181384.8,5363,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545358551,30874.00
12/20/2018 21:15,2,0.000,ALERT,212.83,301.17,59.975,1545358504,"201051344000867","174011545737251",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,1183172.3,1183172.3,29230,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545358553,30875.00
12/20/2018 21:15,2,0.000,ALERT,213.29,301.47,59.975,1545358504,"201051344000633","174011545737251",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,1182167.9,1182167.9,29242,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545358554,30876.00
12/20/2018 21:15,2,0.000,ALERT,211.48,301.47,59.985,1545358504,"201051344000955","174011545737251",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,1199936.6,1199936.6,5384,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545358556,30877.00
12/20/2018 21:15,2,0.000,ALERT,212.83,300.87,59.932,1545358504,"201051344000648","174011545737251",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,1190135.7,1190135.7,29207,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545358558,30878.00
12/20/2018 21:15,2,0.000,ALERT,213.06,301.47,59.980,1545358504,"201051344000645","174011545737251",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,1194387.0,1194387.0,29224,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545358560,30879.00
12/20/2018 21:15,2,0.000,ALERT,212.61,302.37,59.980,1545358504,"201051344000569","174011545737251",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,1211635.7,1211635.7,1532,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545358562,30880.00
12/20/2018 21:30,2,0.000,ALERT,212.38,302.68,60.017,1545359404,"201051344000579","174011545737251",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,1211255.1,1211255.1,1673,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545359407,30881.00
12/20/2018 21:30,2,0.000,ALERT,211.70,301.17,59.985,1545359404,"201051344001025","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,1196046.1,1196046.1,5412,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545359409,30882.00
12/20/2018 21:30,2,0.000,ALERT,211.93,301.77,60.033,1545359404,"201051344001093","174011545737251",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,1187838.8,1187838.8,5418,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545359411,30883.00
12/20/2018 21:30,2,0.000,ALERT,212.38,302.07,59.996,1545359404,"201051344000458","174011545737251",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,1197564.0,1197564.0,1672,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545359412,30884.00
12/20/2018 21:30,2,0.000,ALERT,211.93,302.07,59.996,1545359404,"201051344000890","174011545737251",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,1192359.7,1192359.7,5358,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545359414,30885.00
12/20/2018 21:30,2,0.000,ALERT,212.16,302.07,59.996,1545359404,"201051344000988","174011545737251",0.00,-1.00,0,296.36,304.78,0.0,0.0,0.000,935062.1,935062.1,1675,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545359416,30886.00
12/20/2018 21:30,2,0.000,ALERT,212.38,302.68,59.990,1545359404,"201051344000582","174011545737251",0.00,-2.50,0,300.57,303.88,0.0,0.0,0.000,1172373.8,1172373.8,5356,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545359418,30887.00
12/20/2018 21:30,2,0.000,ALERT,212.38,302.68,60.001,1545359404,"201051344000868","174011545737251",0.00,-1.50,0,299.97,305.98,0.0,0.0,0.000,1184362.1,1184362.1,29233,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545359420,30888.00
12/20/2018 21:30,2,0.000,ALERT,212.83,302.68,60.001,1545359404,"201051344000576","174011545737251",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,1197550.4,1197550.4,1697,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545359421,30889.00
12/20/2018 21:30,2,0.000,ALERT,212.61,302.07,59.996,1545359404,"201051344001158","174011545737251",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,1178017.2,1178017.2,1673,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545359423,30890.00
12/20/2018 21:30,2,0.000,ALERT,212.16,301.17,60.033,1545359404,"201051344000917","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1189015.6,1189015.6,5382,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545359425,30891.00
12/20/2018 21:30,2,0.000,ALERT,212.16,301.17,59.990,1545359404,"201051344000417","174011545737251",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,965867.2,965867.2,5378,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545359427,30892.00
12/20/2018 21:30,2,0.000,ALERT,212.38,301.77,59.990,1545359404,"201051344000685","174011545737251",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,1193389.1,1193389.1,5359,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545359429,30893.00
12/20/2018 21:30,2,0.000,ALERT,212.16,300.87,59.990,1545359404,"201051344000651","174011545737251",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,1187197.4,1187197.4,5370,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545359430,30894.00
12/20/2018 21:30,2,0.000,ALERT,212.16,302.68,59.985,1545359404,"201051344000594","174011545737251",0.00,-1.50,0,299.07,305.38,0.0,0.0,0.000,1202158.4,1202158.4,29177,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545359432,30895.00
12/20/2018 21:30,2,0.000,ALERT,212.61,302.07,59.990,1545359404,"201051344000469","174011545737251",0.00,-2.00,0,298.77,304.78,0.0,0.0,0.000,1186660.0,1186660.0,1672,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545359434,30896.00
12/20/2018 21:30,2,0.000,ALERT,212.16,301.77,60.012,1545359404,"201051344000585","174011545737251",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,1202077.8,1202077.8,5407,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545359436,30897.00
12/20/2018 21:30,2,0.000,ALERT,213.06,302.07,59.985,1545359404,"201051344000853","174011545737251",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,1202179.5,1202179.5,1671,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545359438,30898.00
12/20/2018 21:30,2,0.000,ALERT,212.16,302.07,60.012,1545359404,"201051344001145","174011545737251",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,1200846.1,1200846.1,5351,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545359440,30899.00
12/20/2018 21:30,2,0.000,ALERT,212.16,301.77,59.990,1545359404,"201051344000438","174011545737251",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,1194795.8,1194795.8,5365,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545359442,30900.00
12/20/2018 21:30,2,0.000,ALERT,211.70,301.77,59.996,1545359404,"201051344001135","174011545737251",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,1183456.4,1183456.4,5350,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545359443,30901.00
12/20/2018 21:30,2,0.000,ALERT,212.38,302.07,59.990,1545359404,"201051344000983","174011545737251",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,1201873.4,1201873.4,1670,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545359445,30902.00
12/20/2018 21:30,2,0.000,ALERT,212.16,301.17,59.980,1545359404,"201051344001203","174011545737251",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,1192070.1,1192070.1,5428,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545359447,30903.00
12/20/2018 21:30,2,0.000,ALERT,211.93,302.07,60.012,1545359404,"201051344001230","174011545737251",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,1186442.7,1186442.7,5380,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545359449,30904.00
12/20/2018 21:30,2,0.000,ALERT,211.70,301.47,60.001,1545359404,"201051344000646","174011545737251",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,1181384.8,1181384.8,5365,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545359451,30905.00
12/20/2018 21:30,2,0.000,ALERT,212.83,301.77,59.975,1545359404,"201051344000867","174011545737251",0.00,-0.50,0,299.07,305.68,0.0,0.0,0.000,1183172.3,1183172.3,29232,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545359453,30906.00
12/20/2018 21:30,2,0.000,ALERT,213.06,301.77,59.996,1545359404,"201051344000633","174011545737251",0.00,-1.50,0,297.87,304.78,0.0,0.0,0.000,1182167.9,1182167.9,29244,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545359454,30907.00
12/20/2018 21:30,2,0.000,ALERT,211.70,301.77,59.990,1545359404,"201051344000955","174011545737251",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,1199936.6,1199936.6,5386,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545359456,30908.00
12/20/2018 21:30,2,0.000,ALERT,212.61,301.47,59.996,1545359404,"201051344000648","174011545737251",0.00,-2.50,0,299.07,305.08,0.0,0.0,0.000,1190135.7,1190135.7,29209,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545359458,30909.00
12/20/2018 21:30,2,0.000,ALERT,212.83,302.07,60.012,1545359404,"201051344000645","174011545737251",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,1194387.0,1194387.0,29226,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545359460,30910.00
12/20/2018 21:30,2,0.000,ALERT,212.38,302.68,59.969,1545359404,"201051344000569","174011545737251",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,1211635.7,1211635.7,1534,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545359462,30911.00
12/20/2018 21:45,2,0.000,ALERT,213.29,304.48,59.980,1545360304,"201051344000579","174011545737251",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,1211255.1,1211255.1,1675,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545360307,30912.00
12/20/2018 21:45,2,0.000,ALERT,212.38,301.77,59.985,1545360304,"201051344001025","174011545737251",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,1196046.1,1196046.1,5414,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360309,30913.00
12/20/2018 21:45,2,0.000,ALERT,212.61,302.68,60.006,1545360304,"201051344001093","174011545737251",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,1187838.8,1187838.8,5420,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360311,30914.00
12/20/2018 21:45,2,0.000,ALERT,213.06,303.88,59.985,1545360304,"201051344000458","174011545737251",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,1197564.0,1197564.0,1674,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545360313,30915.00
12/20/2018 21:45,2,0.000,ALERT,212.38,302.98,59.996,1545360304,"201051344000890","174011545737251",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,1192359.7,1192359.7,5360,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360315,30916.00
12/20/2018 21:45,2,0.000,ALERT,213.06,303.88,60.006,1545360304,"201051344000988","174011545737251",0.00,-1.50,0,297.57,304.78,0.0,0.0,0.000,935062.1,935062.1,1677,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360316,30917.00
12/20/2018 21:45,2,0.000,ALERT,213.06,303.58,59.996,1545360304,"201051344000582","174011545737251",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,1172373.8,1172373.8,5358,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360318,30918.00
12/20/2018 21:45,2,0.000,ALERT,213.29,304.48,59.990,1545360304,"201051344000868","174011545737251",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,1184362.1,1184362.1,29235,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360320,30919.00
12/20/2018 21:45,2,0.000,ALERT,213.74,304.48,59.990,1545360304,"201051344000576","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1197550.4,1197550.4,1699,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360322,30920.00
12/20/2018 21:45,2,0.000,ALERT,213.29,303.88,60.006,1545360304,"201051344001158","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1178017.2,1178017.2,1675,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360324,30921.00
12/20/2018 21:45,2,0.000,ALERT,212.61,302.37,60.028,1545360304,"201051344000917","174011545737251",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,1189015.6,1189015.6,5384,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360325,30922.00
12/20/2018 21:45,2,0.000,ALERT,212.83,302.07,59.990,1545360304,"201051344000417","174011545737251",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,965867.2,965867.2,5380,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360327,30923.00
12/20/2018 21:45,2,0.000,ALERT,212.83,302.68,59.985,1545360304,"201051344000685","174011545737251",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,1193389.1,1193389.1,5361,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360329,30924.00
12/20/2018 21:45,2,0.000,ALERT,212.61,301.77,60.022,1545360304,"201051344000651","174011545737251",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,1187197.4,1187197.4,5372,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360331,30925.00
12/20/2018 21:45,2,0.000,ALERT,212.83,304.48,59.985,1545360304,"201051344000594","174011545737251",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,1202158.4,1202158.4,29179,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545360333,30926.00
12/20/2018 21:45,2,0.000,ALERT,213.29,303.88,59.959,1545360304,"201051344000469","174011545737251",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,1186660.0,1186660.0,1674,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360334,30927.00
12/20/2018 21:45,2,0.000,ALERT,212.61,302.98,59.996,1545360304,"201051344000585","174011545737251",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,1202077.8,1202077.8,5409,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360336,30928.00
12/20/2018 21:45,2,0.000,ALERT,213.74,303.88,59.990,1545360304,"201051344000853","174011545737251",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,1202179.5,1202179.5,1673,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360338,30929.00
12/20/2018 21:45,2,0.000,ALERT,212.83,302.98,59.996,1545360304,"201051344001145","174011545737251",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,1200846.1,1200846.1,5353,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360340,30930.00
12/20/2018 21:45,2,0.000,ALERT,212.61,302.68,60.001,1545360304,"201051344000438","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1194795.8,1194795.8,5367,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545360342,30931.00
12/20/2018 21:45,2,0.000,ALERT,212.16,302.68,60.012,1545360304,"201051344001135","174011545737251",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,1183456.4,1183456.4,5352,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360344,30932.00
12/20/2018 21:45,2,0.000,ALERT,213.29,304.18,59.996,1545360304,"201051344000983","174011545737251",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,1201873.4,1201873.4,1672,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360346,30933.00
12/20/2018 21:45,2,0.000,ALERT,212.61,302.07,59.990,1545360304,"201051344001203","174011545737251",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,1192070.1,1192070.1,5430,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360347,30934.00
12/20/2018 21:45,2,0.000,ALERT,212.61,302.98,59.975,1545360304,"201051344001230","174011545737251",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,1186442.7,1186442.7,5382,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545360349,30935.00
12/20/2018 21:45,2,0.000,ALERT,212.16,302.37,60.012,1545360304,"201051344000646","174011545737251",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,1181384.8,1181384.8,5367,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360351,30936.00
12/20/2018 21:45,2,0.000,ALERT,213.51,303.58,59.990,1545360304,"201051344000867","174011545737251",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,1183172.3,1183172.3,29234,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545360353,30937.00
12/20/2018 21:45,2,0.000,ALERT,213.96,303.58,60.028,1545360304,"201051344000633","174011545737251",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,1182167.9,1182167.9,29246,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360355,30938.00
12/20/2018 21:45,2,0.000,ALERT,212.16,302.68,59.996,1545360304,"201051344000955","174011545737251",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,1199936.6,1199936.6,5388,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360356,30939.00
12/20/2018 21:45,2,0.000,ALERT,213.29,303.28,60.028,1545360304,"201051344000648","174011545737251",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,1190135.7,1190135.7,29211,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360358,30940.00
12/20/2018 21:45,2,0.000,ALERT,213.51,303.88,59.996,1545360304,"201051344000645","174011545737251",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,1194387.0,1194387.0,29228,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360360,30941.00
12/20/2018 21:45,2,0.000,ALERT,213.29,304.48,59.990,1545360304,"201051344000569","174011545737251",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,1211635.7,1211635.7,1536,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545360362,30942.00
12/20/2018 22:00,2,0.000,ALERT,212.16,302.07,59.985,1545361204,"201051344000579","174011545737251",0.00,-1.50,0,300.57,306.28,0.0,0.0,0.000,1211255.1,1211255.1,1677,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361207,30943.00
12/20/2018 22:00,2,0.000,ALERT,211.70,300.87,59.985,1545361204,"201051344001025","174011545737251",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,1196046.1,1196046.1,5416,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361209,30944.00
12/20/2018 22:00,2,0.000,ALERT,211.93,301.77,60.022,1545361204,"201051344001093","174011545737251",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,1187838.8,1187838.8,5422,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361211,30945.00
12/20/2018 22:00,2,0.000,ALERT,212.16,301.47,59.990,1545361204,"201051344000458","174011545737251",0.00,0.00,0,299.97,306.28,0.0,0.0,0.000,1197564.0,1197564.0,1676,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545361213,30946.00
12/20/2018 22:00,2,0.000,ALERT,211.93,302.07,59.985,1545361204,"201051344000890","174011545737251",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,1192359.7,1192359.7,5362,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361214,30947.00
12/20/2018 22:00,2,0.000,ALERT,211.93,301.17,59.990,1545361204,"201051344000988","174011545737251",0.00,-1.00,0,297.26,305.08,0.0,0.0,0.000,935062.1,935062.1,1679,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361216,30948.00
12/20/2018 22:00,2,0.000,ALERT,212.38,302.68,59.996,1545361204,"201051344000582","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,1172373.8,1172373.8,5360,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361218,30949.00
12/20/2018 22:00,2,0.000,ALERT,212.16,302.07,59.990,1545361204,"201051344000868","174011545737251",0.00,-1.50,0,300.27,306.28,0.0,0.0,0.000,1184362.1,1184362.1,29237,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545361220,30950.00
12/20/2018 22:00,2,0.000,ALERT,212.61,302.07,59.996,1545361204,"201051344000576","174011545737251",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,1197550.4,1197550.4,1701,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361222,30951.00
12/20/2018 22:00,2,0.000,ALERT,212.38,301.47,59.990,1545361204,"201051344001158","174011545737251",0.00,-2.50,0,299.37,305.08,0.0,0.0,0.000,1178017.2,1178017.2,1677,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545361224,30952.00
12/20/2018 22:00,2,0.000,ALERT,212.16,301.17,59.990,1545361204,"201051344000917","174011545737251",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,1189015.6,1189015.6,5386,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361225,30953.00
12/20/2018 22:00,2,0.000,ALERT,212.16,301.17,59.969,1545361204,"201051344000417","174011545737251",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,965867.2,965867.2,5382,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361227,30954.00
12/20/2018 22:00,2,0.000,ALERT,212.38,301.47,59.990,1545361204,"201051344000685","174011545737251",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,1193389.1,1193389.1,5363,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361229,30955.00
12/20/2018 22:00,2,0.000,ALERT,212.16,300.87,59.990,1545361204,"201051344000651","174011545737251",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,1187197.4,1187197.4,5374,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361231,30956.00
12/20/2018 22:00,2,0.000,ALERT,211.93,302.07,59.996,1545361204,"201051344000594","174011545737251",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,1202158.4,1202158.4,29181,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361233,30957.00
12/20/2018 22:00,2,0.000,ALERT,212.38,301.47,59.990,1545361204,"201051344000469","174011545737251",0.00,-2.00,0,298.77,305.08,0.0,0.0,0.000,1186660.0,1186660.0,1676,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361234,30958.00
12/20/2018 22:00,2,0.000,ALERT,212.16,301.77,60.001,1545361204,"201051344000585","174011545737251",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,1202077.8,1202077.8,5411,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545361236,30959.00
12/20/2018 22:00,2,0.000,ALERT,212.83,301.47,59.996,1545361204,"201051344000853","174011545737251",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,1202179.5,1202179.5,1675,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361238,30960.00
12/20/2018 22:00,2,0.000,ALERT,212.16,302.07,59.990,1545361204,"201051344001145","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1200846.1,1200846.1,5355,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545361240,30961.00
12/20/2018 22:00,2,0.000,ALERT,212.16,301.77,59.964,1545361204,"201051344000438","174011545737251",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,1194795.8,1194795.8,5369,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361242,30962.00
12/20/2018 22:00,2,0.000,ALERT,211.70,301.77,59.948,1545361204,"201051344001135","174011545737251",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,1183456.4,1183456.4,5354,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545361243,30963.00
12/20/2018 22:00,2,0.000,ALERT,212.16,301.47,60.001,1545361204,"201051344000983","174011545737251",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,1201873.4,1201873.4,1674,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361245,30964.00
