ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2018 22:00,2,0.000,ALERT,212.16,301.17,59.990,1545361204,"201051344001203","174011545737251",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,1192070.1,1192070.1,5432,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361247,30965.00
12/20/2018 22:00,2,0.000,ALERT,211.93,302.07,59.990,1545361204,"201051344001230","174011545737251",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,1186442.7,1186442.7,5384,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361249,30966.00
12/20/2018 22:00,2,0.000,ALERT,211.70,301.47,60.001,1545361204,"201051344000646","174011545737251",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,1181384.8,1181384.8,5369,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545361251,30967.00
12/20/2018 22:00,2,0.000,ALERT,212.38,300.87,60.017,1545361204,"201051344000867","174011545737251",0.00,-0.50,0,299.37,305.68,0.0,0.0,0.000,1183172.3,1183172.3,29236,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361253,30968.00
12/20/2018 22:00,2,0.000,ALERT,212.83,301.17,59.985,1545361204,"201051344000633","174011545737251",0.00,-2.00,0,298.17,305.08,0.0,0.0,0.000,1182167.9,1182167.9,29248,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361254,30969.00
12/20/2018 22:00,2,0.000,ALERT,211.48,301.77,59.990,1545361204,"201051344000955","174011545737251",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,1199936.6,1199936.6,5390,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361256,30970.00
12/20/2018 22:00,2,0.000,ALERT,212.38,300.87,59.948,1545361204,"201051344000648","174011545737251",0.00,-2.50,0,299.37,305.38,0.0,0.0,0.000,1190135.7,1190135.7,29213,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361258,30971.00
12/20/2018 22:00,2,0.000,ALERT,212.61,301.17,59.959,1545361204,"201051344000645","174011545737251",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,1194387.0,1194387.0,29230,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361260,30972.00
12/20/2018 22:00,2,0.000,ALERT,212.16,302.07,60.017,1545361204,"201051344000569","174011545737251",0.00,-1.50,0,300.57,306.28,0.0,0.0,0.000,1211635.7,1211635.7,1538,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545361262,30973.00
12/20/2018 22:15,2,0.000,ALERT,212.61,302.68,59.980,1545362103,"201051344000579","174011545737251",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,1211255.1,1211255.1,1679,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362106,30974.00
12/20/2018 22:15,2,0.000,ALERT,211.93,301.17,59.980,1545362103,"201051344001025","174011545737251",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,1196046.1,1196046.1,5418,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362108,30975.00
12/20/2018 22:15,2,0.000,ALERT,212.16,301.77,59.938,1545362103,"201051344001093","174011545737251",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,1187838.8,1187838.8,5424,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545362110,30976.00
12/20/2018 22:15,2,0.000,ALERT,212.38,302.07,59.980,1545362103,"201051344000458","174011545737251",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,1197564.0,1197564.0,1678,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362112,30977.00
12/20/2018 22:15,2,0.000,ALERT,211.93,302.07,59.975,1545362103,"201051344000890","174011545737251",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,1192359.7,1192359.7,5364,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362114,30978.00
12/20/2018 22:15,2,0.000,ALERT,212.38,301.77,59.969,1545362103,"201051344000988","174011545737251",0.00,-1.00,0,296.96,303.58,0.0,0.0,0.000,935062.1,935062.1,1681,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362115,30979.00
12/20/2018 22:15,2,0.000,ALERT,212.61,302.68,59.969,1545362103,"201051344000582","174011545737251",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,1172373.8,1172373.8,5362,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362117,30980.00
12/20/2018 22:15,2,0.000,ALERT,212.61,302.68,59.975,1545362103,"201051344000868","174011545737251",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,1184362.1,1184362.1,29239,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362119,30981.00
12/20/2018 22:15,2,0.000,ALERT,213.06,302.68,59.975,1545362103,"201051344000576","174011545737251",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,1197550.4,1197550.4,1703,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362121,30982.00
12/20/2018 22:15,2,0.000,ALERT,212.61,302.07,59.975,1545362103,"201051344001158","174011545737251",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,1178017.2,1178017.2,1679,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362123,30983.00
12/20/2018 22:15,2,0.000,ALERT,212.16,301.47,59.975,1545362103,"201051344000917","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1189015.6,1189015.6,5388,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362124,30984.00
12/20/2018 22:15,2,0.000,ALERT,212.16,301.17,59.948,1545362103,"201051344000417","174011545737251",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,965867.2,965867.2,5384,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545362126,30985.00
12/20/2018 22:15,2,0.000,ALERT,212.38,301.77,59.975,1545362103,"201051344000685","174011545737251",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,1193389.1,1193389.1,5365,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362128,30986.00
12/20/2018 22:15,2,0.000,ALERT,212.16,301.17,59.980,1545362103,"201051344000651","174011545737251",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,1187197.4,1187197.4,5376,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362130,30987.00
12/20/2018 22:15,2,0.000,ALERT,212.16,302.37,59.927,1545362103,"201051344000594","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1202158.4,1202158.4,29183,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545362132,30988.00
12/20/2018 22:15,2,0.000,ALERT,212.61,301.77,59.980,1545362103,"201051344000469","174011545737251",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,1186660.0,1186660.0,1678,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362134,30989.00
12/20/2018 22:15,2,0.000,ALERT,212.16,302.07,59.953,1545362103,"201051344000585","174011545737251",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,1202077.8,1202077.8,5413,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362135,30990.00
12/20/2018 22:15,2,0.000,ALERT,213.06,302.07,59.959,1545362103,"201051344000853","174011545737251",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,1202179.5,1202179.5,1677,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545362137,30991.00
12/20/2018 22:15,2,0.000,ALERT,212.38,302.07,59.980,1545362103,"201051344001145","174011545737251",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,1200846.1,1200846.1,5357,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545362139,30992.00
12/20/2018 22:15,2,0.000,ALERT,212.16,301.77,59.996,1545362103,"201051344000438","174011545737251",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,1194795.8,1194795.8,5371,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362141,30993.00
12/20/2018 22:15,2,0.000,ALERT,211.70,301.77,60.001,1545362103,"201051344001135","174011545737251",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,1183456.4,1183456.4,5356,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362143,30994.00
12/20/2018 22:15,2,0.000,ALERT,212.38,302.07,59.975,1545362103,"201051344000983","174011545737251",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,1201873.4,1201873.4,1676,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545362144,30995.00
12/20/2018 22:15,2,0.000,ALERT,212.16,301.47,59.980,1545362103,"201051344001203","174011545737251",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,1192070.1,1192070.1,5434,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362146,30996.00
12/20/2018 22:15,2,0.000,ALERT,212.16,302.07,59.975,1545362103,"201051344001230","174011545737251",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,1186442.7,1186442.7,5386,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362148,30997.00
12/20/2018 22:15,2,0.000,ALERT,211.93,301.77,59.975,1545362103,"201051344000646","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1181384.8,1181384.8,5371,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362150,30998.00
12/20/2018 22:15,2,0.000,ALERT,212.83,301.77,59.975,1545362103,"201051344000867","174011545737251",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,1183172.3,1183172.3,29238,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362152,30999.00
12/20/2018 22:15,2,0.000,ALERT,213.29,301.77,59.980,1545362103,"201051344000633","174011545737251",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,1182167.9,1182167.9,29250,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362154,31000.00
12/20/2018 22:15,2,0.000,ALERT,211.70,301.77,59.932,1545362103,"201051344000955","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1199936.6,1199936.6,5392,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362155,31001.00
12/20/2018 22:15,2,0.000,ALERT,212.61,301.17,59.980,1545362103,"201051344000648","174011545737251",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,1190135.7,1190135.7,29215,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545362157,31002.00
12/20/2018 22:15,2,0.000,ALERT,213.06,301.77,60.012,1545362103,"201051344000645","174011545737251",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,1194387.0,1194387.0,29232,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362159,31003.00
12/20/2018 22:15,2,0.000,ALERT,212.61,302.37,59.953,1545362103,"201051344000569","174011545737251",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,1211635.7,1211635.7,1540,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545362161,31004.00
12/20/2018 22:30,2,0.000,ALERT,212.83,303.28,59.959,1545363004,"201051344000579","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1211255.1,1211255.1,1681,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363007,31005.00
12/20/2018 22:30,2,0.000,ALERT,212.16,301.77,60.017,1545363004,"201051344001025","174011545737251",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,1196046.1,1196046.1,5420,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363009,31006.00
12/20/2018 22:30,2,0.000,ALERT,212.38,302.37,59.975,1545363004,"201051344001093","174011545737251",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,1187838.8,1187838.8,5426,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363010,31007.00
12/20/2018 22:30,2,0.000,ALERT,212.61,302.68,59.990,1545363004,"201051344000458","174011545737251",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,1197564.0,1197564.0,1680,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363012,31008.00
12/20/2018 22:30,2,0.000,ALERT,212.16,302.68,59.996,1545363004,"201051344000890","174011545737251",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,1192359.7,1192359.7,5366,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363014,31009.00
12/20/2018 22:30,2,0.000,ALERT,212.61,302.37,60.001,1545363004,"201051344000988","174011545737251",0.00,-1.50,0,297.57,303.88,0.0,0.0,0.000,935062.1,935062.1,1683,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363016,31010.00
12/20/2018 22:30,2,0.000,ALERT,212.83,303.28,59.996,1545363004,"201051344000582","174011545737251",0.00,-2.50,0,300.87,304.18,0.0,0.0,0.000,1172373.8,1172373.8,5364,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545363018,31011.00
12/20/2018 22:30,2,0.000,ALERT,212.83,303.28,60.038,1545363004,"201051344000868","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1184362.1,1184362.1,29241,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545363020,31012.00
12/20/2018 22:30,2,0.000,ALERT,213.29,303.28,60.001,1545363004,"201051344000576","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1197550.4,1197550.4,1705,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363021,31013.00
12/20/2018 22:30,2,0.000,ALERT,212.83,302.37,60.017,1545363004,"201051344001158","174011545737251",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,1178017.2,1178017.2,1681,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545363023,31014.00
12/20/2018 22:30,2,0.000,ALERT,212.61,302.07,59.996,1545363004,"201051344000917","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,1189015.6,1189015.6,5390,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363025,31015.00
12/20/2018 22:30,2,0.000,ALERT,212.61,301.77,60.001,1545363004,"201051344000417","174011545737251",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,965867.2,965867.2,5386,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363027,31016.00
12/20/2018 22:30,2,0.000,ALERT,212.61,302.37,59.996,1545363004,"201051344000685","174011545737251",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,1193389.1,1193389.1,5367,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545363029,31017.00
12/20/2018 22:30,2,0.000,ALERT,212.61,301.77,60.022,1545363004,"201051344000651","174011545737251",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,1187197.4,1187197.4,5378,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363031,31018.00
12/20/2018 22:30,2,0.000,ALERT,212.38,302.98,60.001,1545363004,"201051344000594","174011545737251",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,1202158.4,1202158.4,29185,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545363033,31019.00
12/20/2018 22:30,2,0.000,ALERT,212.83,302.68,59.990,1545363004,"201051344000469","174011545737251",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,1186660.0,1186660.0,1680,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545363034,31020.00
12/20/2018 22:30,2,0.000,ALERT,212.61,302.68,59.985,1545363004,"201051344000585","174011545737251",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,1202077.8,1202077.8,5415,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363036,31021.00
12/20/2018 22:30,2,0.000,ALERT,213.29,302.68,59.969,1545363004,"201051344000853","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1202179.5,1202179.5,1679,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363038,31022.00
12/20/2018 22:30,2,0.000,ALERT,212.61,302.68,60.033,1545363004,"201051344001145","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1200846.1,1200846.1,5359,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363040,31023.00
12/20/2018 22:30,2,0.000,ALERT,212.38,302.37,60.006,1545363004,"201051344000438","174011545737251",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,1194795.8,1194795.8,5373,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545363042,31024.00
12/20/2018 22:30,2,0.000,ALERT,212.16,302.37,59.985,1545363004,"201051344001135","174011545737251",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,1183456.4,1183456.4,5358,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363043,31025.00
12/20/2018 22:30,2,0.000,ALERT,212.83,302.68,60.012,1545363004,"201051344000983","174011545737251",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,1201873.4,1201873.4,1678,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363045,31026.00
12/20/2018 22:30,2,0.000,ALERT,212.38,302.07,59.996,1545363004,"201051344001203","174011545737251",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,1192070.1,1192070.1,5436,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363047,31027.00
12/20/2018 22:30,2,0.000,ALERT,212.38,302.98,59.996,1545363004,"201051344001230","174011545737251",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,1186442.7,1186442.7,5388,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545363049,31028.00
12/20/2018 22:30,2,0.000,ALERT,212.16,302.37,60.043,1545363004,"201051344000646","174011545737251",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,1181384.8,1181384.8,5373,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363051,31029.00
12/20/2018 22:30,2,0.000,ALERT,213.06,302.37,60.022,1545363004,"201051344000867","174011545737251",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,1183172.3,1183172.3,29240,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363053,31030.00
12/20/2018 22:30,2,0.000,ALERT,213.51,302.37,60.001,1545363004,"201051344000633","174011545737251",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,1182167.9,1182167.9,29252,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545363054,31031.00
12/20/2018 22:30,2,0.000,ALERT,211.93,302.37,59.996,1545363004,"201051344000955","174011545737251",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,1199936.6,1199936.6,5394,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363056,31032.00
12/20/2018 22:30,2,0.000,ALERT,212.83,302.07,59.953,1545363004,"201051344000648","174011545737251",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,1190135.7,1190135.7,29217,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363058,31033.00
12/20/2018 22:30,2,0.000,ALERT,213.29,302.68,60.033,1545363004,"201051344000645","174011545737251",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,1194387.0,1194387.0,29234,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363060,31034.00
12/20/2018 22:30,2,0.000,ALERT,212.83,303.28,60.038,1545363004,"201051344000569","174011545737251",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,1211635.7,1211635.7,1542,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363062,31035.00
12/20/2018 22:45,2,0.000,ALERT,212.83,302.98,60.001,1545363904,"201051344000579","174011545737251",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,1211255.1,1211255.1,1683,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545363908,31036.00
12/20/2018 22:45,2,0.000,ALERT,212.16,301.77,59.996,1545363904,"201051344001025","174011545737251",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,1196046.1,1196046.1,5422,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545363909,31037.00
12/20/2018 22:45,2,0.000,ALERT,212.38,302.07,59.996,1545363904,"201051344001093","174011545737251",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,1187838.8,1187838.8,5428,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363911,31038.00
12/20/2018 22:45,2,0.000,ALERT,212.61,302.37,60.001,1545363904,"201051344000458","174011545737251",0.00,0.00,0,300.87,306.28,0.0,0.0,0.000,1197564.0,1197564.0,1682,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363913,31039.00
12/20/2018 22:45,2,0.000,ALERT,212.38,302.68,59.996,1545363904,"201051344000890","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1192359.7,1192359.7,5368,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363915,31040.00
12/20/2018 22:45,2,0.000,ALERT,212.61,302.07,59.996,1545363904,"201051344000988","174011545737251",0.00,-1.50,0,298.17,305.38,0.0,0.0,0.000,935062.1,935062.1,1685,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545363917,31041.00
12/20/2018 22:45,2,0.000,ALERT,212.83,303.28,60.033,1545363904,"201051344000582","174011545737251",0.00,-2.50,0,301.47,304.78,0.0,0.0,0.000,1172373.8,1172373.8,5366,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363918,31042.00
12/20/2018 22:45,2,0.000,ALERT,212.83,302.98,60.006,1545363904,"201051344000868","174011545737251",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,1184362.1,1184362.1,29243,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545363920,31043.00
12/20/2018 22:45,2,0.000,ALERT,213.29,302.98,60.001,1545363904,"201051344000576","174011545737251",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,1197550.4,1197550.4,1707,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545363922,31044.00
12/20/2018 22:45,2,0.000,ALERT,213.06,302.37,59.980,1545363904,"201051344001158","174011545737251",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,1178017.2,1178017.2,1683,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363924,31045.00
12/20/2018 22:45,2,0.000,ALERT,212.61,301.77,60.001,1545363904,"201051344000917","174011545737251",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,1189015.6,1189015.6,5392,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363926,31046.00
12/20/2018 22:45,2,0.000,ALERT,212.61,301.77,59.996,1545363904,"201051344000417","174011545737251",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,965867.2,965867.2,5388,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363927,31047.00
12/20/2018 22:45,2,0.000,ALERT,212.83,302.37,59.980,1545363904,"201051344000685","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1193389.1,1193389.1,5369,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363929,31048.00
12/20/2018 22:45,2,0.000,ALERT,212.61,301.47,60.006,1545363904,"201051344000651","174011545737251",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,1187197.4,1187197.4,5380,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363931,31049.00
12/20/2018 22:45,2,0.000,ALERT,212.61,302.98,59.996,1545363904,"201051344000594","174011545737251",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,1202158.4,1202158.4,29187,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545363933,31050.00
12/20/2018 22:45,2,0.000,ALERT,213.06,302.37,60.001,1545363904,"201051344000469","174011545737251",0.00,-2.50,0,299.37,305.38,0.0,0.0,0.000,1186660.0,1186660.0,1682,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363935,31051.00
12/20/2018 22:45,2,0.000,ALERT,212.61,302.37,59.996,1545363904,"201051344000585","174011545737251",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,1202077.8,1202077.8,5417,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363937,31052.00
12/20/2018 22:45,2,0.000,ALERT,213.29,302.37,59.985,1545363904,"201051344000853","174011545737251",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,1202179.5,1202179.5,1681,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363938,31053.00
12/20/2018 22:45,2,0.000,ALERT,212.83,302.37,59.990,1545363904,"201051344001145","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,1200846.1,1200846.1,5361,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363940,31054.00
12/20/2018 22:45,2,0.000,ALERT,212.61,302.37,60.001,1545363904,"201051344000438","174011545737251",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,1194795.8,1194795.8,5375,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363942,31055.00
12/20/2018 22:45,2,0.000,ALERT,212.16,302.37,60.001,1545363904,"201051344001135","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,1183456.4,1183456.4,5360,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545363944,31056.00
12/20/2018 22:45,2,0.000,ALERT,212.83,302.37,60.001,1545363904,"201051344000983","174011545737251",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,1201873.4,1201873.4,1680,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363946,31057.00
12/20/2018 22:45,2,0.000,ALERT,212.61,302.07,59.996,1545363904,"201051344001203","174011545737251",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,1192070.1,1192070.1,5438,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363948,31058.00
12/20/2018 22:45,2,0.000,ALERT,212.38,302.68,59.990,1545363904,"201051344001230","174011545737251",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,1186442.7,1186442.7,5390,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363949,31059.00
12/20/2018 22:45,2,0.000,ALERT,212.16,302.07,59.969,1545363904,"201051344000646","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1181384.8,1181384.8,5375,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363951,31060.00
12/20/2018 22:45,2,0.000,ALERT,213.06,302.07,60.049,1545363904,"201051344000867","174011545737251",0.00,-1.00,0,299.67,305.98,0.0,0.0,0.000,1183172.3,1183172.3,29242,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363953,31061.00
12/20/2018 22:45,2,0.000,ALERT,213.51,302.07,60.006,1545363904,"201051344000633","174011545737251",0.00,-2.00,0,298.77,305.08,0.0,0.0,0.000,1182167.9,1182167.9,29254,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363955,31062.00
12/20/2018 22:45,2,0.000,ALERT,211.93,302.37,60.017,1545363904,"201051344000955","174011545737251",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,1199936.6,1199936.6,5396,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363957,31063.00
12/20/2018 22:45,2,0.000,ALERT,212.83,301.77,60.043,1545363904,"201051344000648","174011545737251",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,1190135.7,1190135.7,29219,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363959,31064.00
12/20/2018 22:45,2,0.000,ALERT,213.29,302.37,60.043,1545363904,"201051344000645","174011545737251",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,1194387.0,1194387.0,29236,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545363960,31065.00
12/20/2018 22:45,2,0.000,ALERT,212.83,302.98,60.006,1545363904,"201051344000569","174011545737251",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,1211635.7,1211635.7,1544,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545363962,31066.00
12/20/2018 23:00,2,0.000,ALERT,213.29,304.48,60.012,1545364804,"201051344000579","174011545737251",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,1211255.1,1211255.1,1685,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364807,31067.00
12/20/2018 23:00,2,0.000,ALERT,212.61,302.07,60.012,1545364804,"201051344001025","174011545737251",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,1196046.1,1196046.1,5424,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364809,31068.00
12/20/2018 23:00,2,0.000,ALERT,212.83,302.98,60.001,1545364804,"201051344001093","174011545737251",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,1187838.8,1187838.8,5430,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364811,31069.00
12/20/2018 23:00,2,0.000,ALERT,213.29,303.88,60.012,1545364804,"201051344000458","174011545737251",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,1197564.0,1197564.0,1684,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364813,31070.00
12/20/2018 23:00,2,0.000,ALERT,212.61,303.28,60.028,1545364804,"201051344000890","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1192359.7,1192359.7,5370,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364814,31071.00
12/20/2018 23:00,2,0.000,ALERT,213.06,303.88,60.006,1545364804,"201051344000988","174011545737251",0.00,-1.50,0,297.87,305.08,0.0,0.0,0.000,935062.1,935062.1,1687,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364816,31072.00
12/20/2018 23:00,2,0.000,ALERT,213.29,303.88,60.001,1545364804,"201051344000582","174011545737251",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,1172373.8,1172373.8,5368,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545364818,31073.00
12/20/2018 23:00,2,0.000,ALERT,213.29,304.48,60.012,1545364804,"201051344000868","174011545737251",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,1184362.1,1184362.1,29245,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545364820,31074.00
12/20/2018 23:00,2,0.000,ALERT,213.74,304.48,60.038,1545364804,"201051344000576","174011545737251",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,1197550.4,1197550.4,1709,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364822,31075.00
12/20/2018 23:00,2,0.000,ALERT,213.51,303.88,60.006,1545364804,"201051344001158","174011545737251",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,1178017.2,1178017.2,1685,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364824,31076.00
12/20/2018 23:00,2,0.000,ALERT,212.83,302.37,60.012,1545364804,"201051344000917","174011545737251",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,1189015.6,1189015.6,5394,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364825,31077.00
12/20/2018 23:00,2,0.000,ALERT,213.06,302.37,60.012,1545364804,"201051344000417","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,965867.2,965867.2,5390,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364827,31078.00
12/20/2018 23:00,2,0.000,ALERT,213.06,302.98,60.012,1545364804,"201051344000685","174011545737251",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,1193389.1,1193389.1,5371,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364829,31079.00
12/20/2018 23:00,2,0.000,ALERT,212.83,302.07,60.001,1545364804,"201051344000651","174011545737251",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,1187197.4,1187197.4,5382,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364831,31080.00
12/20/2018 23:00,2,0.000,ALERT,213.06,304.48,60.012,1545364804,"201051344000594","174011545737251",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,1202158.4,1202158.4,29189,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364833,31081.00
12/20/2018 23:00,2,0.000,ALERT,213.51,303.88,60.006,1545364804,"201051344000469","174011545737251",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,1186660.0,1186660.0,1684,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545364835,31082.00
12/20/2018 23:00,2,0.000,ALERT,212.83,302.98,60.012,1545364804,"201051344000585","174011545737251",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,1202077.8,1202077.8,5419,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364836,31083.00
12/20/2018 23:00,2,0.000,ALERT,213.96,303.88,60.006,1545364804,"201051344000853","174011545737251",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,1202179.5,1202179.5,1683,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364838,31084.00
12/20/2018 23:00,2,0.000,ALERT,213.06,303.28,60.012,1545364804,"201051344001145","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,1200846.1,1200846.1,5363,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364840,31085.00
12/20/2018 23:00,2,0.000,ALERT,212.83,302.98,60.012,1545364804,"201051344000438","174011545737251",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,1194795.8,1194795.8,5377,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364842,31086.00
12/20/2018 23:00,2,0.000,ALERT,212.38,302.98,60.033,1545364804,"201051344001135","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1183456.4,1183456.4,5362,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364844,31087.00
12/20/2018 23:00,2,0.000,ALERT,213.29,303.88,60.006,1545364804,"201051344000983","174011545737251",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,1201873.4,1201873.4,1682,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364845,31088.00
12/20/2018 23:00,2,0.000,ALERT,212.83,302.37,60.001,1545364804,"201051344001203","174011545737251",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,1192070.1,1192070.1,5440,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364847,31089.00
12/20/2018 23:00,2,0.000,ALERT,212.83,303.28,60.006,1545364804,"201051344001230","174011545737251",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,1186442.7,1186442.7,5392,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364849,31090.00
12/20/2018 23:00,2,0.000,ALERT,212.38,302.68,60.001,1545364804,"201051344000646","174011545737251",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,1181384.8,1181384.8,5377,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545364851,31091.00
12/20/2018 23:00,2,0.000,ALERT,213.51,303.58,60.012,1545364804,"201051344000867","174011545737251",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,1183172.3,1183172.3,29244,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364853,31092.00
12/20/2018 23:00,2,0.000,ALERT,213.96,303.58,60.006,1545364804,"201051344000633","174011545737251",0.00,-2.00,0,299.07,304.78,0.0,0.0,0.000,1182167.9,1182167.9,29256,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364855,31093.00
12/20/2018 23:00,2,0.000,ALERT,212.38,302.98,60.017,1545364804,"201051344000955","174011545737251",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,1199936.6,1199936.6,5398,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364856,31094.00
12/20/2018 23:00,2,0.000,ALERT,213.51,303.28,60.012,1545364804,"201051344000648","174011545737251",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,1190135.7,1190135.7,29221,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364858,31095.00
12/20/2018 23:00,2,0.000,ALERT,213.74,303.88,60.001,1545364804,"201051344000645","174011545737251",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,1194387.0,1194387.0,29238,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364860,31096.00
12/20/2018 23:00,2,0.000,ALERT,213.29,304.48,60.012,1545364804,"201051344000569","174011545737251",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,1211635.7,1211635.7,1546,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545364862,31097.00
12/20/2018 23:15,2,0.000,ALERT,213.06,304.48,60.059,1545365704,"201051344000579","174011545737251",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,1211255.1,1211255.1,1687,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365707,31098.00
12/20/2018 23:15,2,0.000,ALERT,212.38,302.68,60.028,1545365704,"201051344001025","174011545737251",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,1196046.1,1196046.1,5426,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365709,31099.00
12/20/2018 23:15,2,0.000,ALERT,212.61,303.28,60.033,1545365704,"201051344001093","174011545737251",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,1187838.8,1187838.8,5432,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365711,31100.00
12/20/2018 23:15,2,0.000,ALERT,213.06,303.88,60.033,1545365704,"201051344000458","174011545737251",0.00,0.00,0,301.77,306.88,0.0,0.0,0.000,1197564.0,1197564.0,1686,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365712,31101.00
12/20/2018 23:15,2,0.000,ALERT,212.38,303.88,60.033,1545365704,"201051344000890","174011545737251",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,1192359.7,1192359.7,5372,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545365714,31102.00
12/20/2018 23:15,2,0.000,ALERT,212.83,303.58,60.028,1545365704,"201051344000988","174011545737251",0.00,-1.50,0,299.37,305.98,0.0,0.0,0.000,935062.1,935062.1,1689,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365716,31103.00
12/20/2018 23:15,2,0.000,ALERT,213.06,304.18,60.065,1545365704,"201051344000582","174011545737251",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,1172373.8,1172373.8,5370,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365718,31104.00
12/20/2018 23:15,2,0.000,ALERT,213.06,304.48,60.028,1545365704,"201051344000868","174011545737251",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,1184362.1,1184362.1,29247,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545365720,31105.00
12/20/2018 23:15,2,0.000,ALERT,213.51,304.48,60.043,1545365704,"201051344000576","174011545737251",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,1197550.4,1197550.4,1711,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365722,31106.00
12/20/2018 23:15,2,0.000,ALERT,213.29,303.88,60.022,1545365704,"201051344001158","174011545737251",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,1178017.2,1178017.2,1687,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365723,31107.00
12/20/2018 23:15,2,0.000,ALERT,212.61,302.98,60.022,1545365704,"201051344000917","174011545737251",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,1189015.6,1189015.6,5396,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365725,31108.00
12/20/2018 23:15,2,0.000,ALERT,212.83,302.68,60.028,1545365704,"201051344000417","174011545737251",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,965867.2,965867.2,5392,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365727,31109.00
