ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/20/2018 23:15,2,0.000,ALERT,212.83,303.28,60.012,1545365704,"201051344000685","174011545737251",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,1193389.1,1193389.1,5373,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365729,31110.00
12/20/2018 23:15,2,0.000,ALERT,212.61,302.68,60.033,1545365704,"201051344000651","174011545737251",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,1187197.4,1187197.4,5384,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365731,31111.00
12/20/2018 23:15,2,0.000,ALERT,212.83,304.48,60.012,1545365704,"201051344000594","174011545737251",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,1202158.4,1202158.4,29191,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365732,31112.00
12/20/2018 23:15,2,0.000,ALERT,213.29,303.58,60.038,1545365704,"201051344000469","174011545737251",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,1186660.0,1186660.0,1686,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545365734,31113.00
12/20/2018 23:15,2,0.000,ALERT,212.61,303.58,60.012,1545365704,"201051344000585","174011545737251",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,1202077.8,1202077.8,5421,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365736,31114.00
12/20/2018 23:15,2,0.000,ALERT,213.74,303.88,60.033,1545365704,"201051344000853","174011545737251",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,1202179.5,1202179.5,1685,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365738,31115.00
12/20/2018 23:15,2,0.000,ALERT,212.83,303.58,60.033,1545365704,"201051344001145","174011545737251",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,1200846.1,1200846.1,5365,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365740,31116.00
12/20/2018 23:15,2,0.000,ALERT,212.61,303.28,60.022,1545365704,"201051344000438","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,1194795.8,1194795.8,5379,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545365742,31117.00
12/20/2018 23:15,2,0.000,ALERT,212.38,303.28,60.028,1545365704,"201051344001135","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1183456.4,1183456.4,5364,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365743,31118.00
12/20/2018 23:15,2,0.000,ALERT,213.06,303.88,60.070,1545365704,"201051344000983","174011545737251",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,1201873.4,1201873.4,1684,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545365745,31119.00
12/20/2018 23:15,2,0.000,ALERT,212.61,302.98,60.028,1545365704,"201051344001203","174011545737251",0.00,-2.00,0,301.17,306.58,0.0,0.0,0.000,1192070.1,1192070.1,5442,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365747,31120.00
12/20/2018 23:15,2,0.000,ALERT,212.61,303.58,60.022,1545365704,"201051344001230","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1186442.7,1186442.7,5394,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545365749,31121.00
12/20/2018 23:15,2,0.000,ALERT,212.38,303.28,60.028,1545365704,"201051344000646","174011545737251",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,1181384.8,1181384.8,5379,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365751,31122.00
12/20/2018 23:15,2,0.000,ALERT,213.51,303.28,60.033,1545365704,"201051344000867","174011545737251",0.00,-1.00,0,301.17,306.58,0.0,0.0,0.000,1183172.3,1183172.3,29246,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365752,31123.00
12/20/2018 23:15,2,0.000,ALERT,213.74,303.58,60.033,1545365704,"201051344000633","174011545737251",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,1182167.9,1182167.9,29258,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365754,31124.00
12/20/2018 23:15,2,0.000,ALERT,212.16,303.28,60.049,1545365704,"201051344000955","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1199936.6,1199936.6,5400,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365756,31125.00
12/20/2018 23:15,2,0.000,ALERT,213.29,302.98,60.049,1545365704,"201051344000648","174011545737251",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,1190135.7,1190135.7,29223,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365758,31126.00
12/20/2018 23:15,2,0.000,ALERT,213.51,303.58,60.022,1545365704,"201051344000645","174011545737251",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,1194387.0,1194387.0,29240,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365760,31127.00
12/20/2018 23:15,2,0.000,ALERT,213.06,304.18,59.996,1545365704,"201051344000569","174011545737251",0.00,-1.50,0,302.37,307.18,0.0,0.0,0.000,1211635.7,1211635.7,1548,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545365762,31128.00
12/20/2018 23:30,2,0.000,ALERT,212.38,302.98,59.990,1545366604,"201051344000579","174011545737251",0.00,-1.50,0,301.47,307.48,0.0,0.0,0.000,1211255.1,1211255.1,1689,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366607,31129.00
12/20/2018 23:30,2,0.000,ALERT,211.48,301.47,60.043,1545366604,"201051344001025","174011545737251",0.00,-2.50,0,299.67,305.68,0.0,0.0,0.000,1196046.1,1196046.1,5428,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366608,31130.00
12/20/2018 23:30,2,0.000,ALERT,211.70,302.07,59.985,1545366604,"201051344001093","174011545737251",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,1187838.8,1187838.8,5434,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366610,31131.00
12/20/2018 23:30,2,0.000,ALERT,212.16,302.37,60.033,1545366604,"201051344000458","174011545737251",0.00,-0.50,0,300.57,307.48,0.0,0.0,0.000,1197564.0,1197564.0,1688,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366612,31132.00
12/20/2018 23:30,2,0.000,ALERT,211.70,302.37,59.959,1545366604,"201051344000890","174011545737251",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,1192359.7,1192359.7,5374,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366614,31133.00
12/20/2018 23:30,2,0.000,ALERT,211.93,302.07,60.001,1545366604,"201051344000988","174011545737251",0.00,-1.50,0,298.47,306.28,0.0,0.0,0.000,935062.1,935062.1,1691,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366616,31134.00
12/20/2018 23:30,2,0.000,ALERT,212.38,302.98,60.001,1545366604,"201051344000582","174011545737251",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,1172373.8,1172373.8,5372,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366618,31135.00
12/20/2018 23:30,2,0.000,ALERT,212.16,302.98,60.001,1545366604,"201051344000868","174011545737251",0.00,-2.00,0,301.47,307.48,0.0,0.0,0.000,1184362.1,1184362.1,29249,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545366619,31136.00
12/20/2018 23:30,2,0.000,ALERT,212.83,302.98,60.001,1545366604,"201051344000576","174011545737251",0.00,-2.00,0,301.17,306.88,0.0,0.0,0.000,1197550.4,1197550.4,1713,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366621,31137.00
12/20/2018 23:30,2,0.000,ALERT,212.38,302.37,59.990,1545366604,"201051344001158","174011545737251",0.00,-2.50,0,300.57,306.28,0.0,0.0,0.000,1178017.2,1178017.2,1689,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366623,31138.00
12/20/2018 23:30,2,0.000,ALERT,211.93,301.47,60.043,1545366604,"201051344000917","174011545737251",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,1189015.6,1189015.6,5398,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366625,31139.00
12/20/2018 23:30,2,0.000,ALERT,211.93,301.47,60.001,1545366604,"201051344000417","174011545737251",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,965867.2,965867.2,5394,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366627,31140.00
12/20/2018 23:30,2,0.000,ALERT,212.16,302.07,59.990,1545366604,"201051344000685","174011545737251",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,1193389.1,1193389.1,5375,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366629,31141.00
12/20/2018 23:30,2,0.000,ALERT,211.93,301.47,59.975,1545366604,"201051344000651","174011545737251",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,1187197.4,1187197.4,5386,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545366630,31142.00
12/20/2018 23:30,2,0.000,ALERT,211.93,302.98,60.001,1545366604,"201051344000594","174011545737251",0.00,-2.00,0,300.87,306.88,0.0,0.0,0.000,1202158.4,1202158.4,29193,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545366632,31143.00
12/20/2018 23:30,2,0.000,ALERT,212.38,302.37,60.001,1545366604,"201051344000469","174011545737251",0.00,-2.50,0,299.97,306.28,0.0,0.0,0.000,1186660.0,1186660.0,1688,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366634,31144.00
12/20/2018 23:30,2,0.000,ALERT,211.93,302.07,60.001,1545366604,"201051344000585","174011545737251",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,1202077.8,1202077.8,5423,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366636,31145.00
12/20/2018 23:30,2,0.000,ALERT,212.83,302.37,60.022,1545366604,"201051344000853","174011545737251",0.00,-2.00,0,300.57,306.88,0.0,0.0,0.000,1202179.5,1202179.5,1687,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366638,31146.00
12/20/2018 23:30,2,0.000,ALERT,212.16,302.07,60.006,1545366604,"201051344001145","174011545737251",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,1200846.1,1200846.1,5367,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545366639,31147.00
12/20/2018 23:30,2,0.000,ALERT,211.93,302.07,59.996,1545366604,"201051344000438","174011545737251",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,1194795.8,1194795.8,5381,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366641,31148.00
12/20/2018 23:30,2,0.000,ALERT,211.48,302.07,60.001,1545366604,"201051344001135","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1183456.4,1183456.4,5366,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366643,31149.00
12/20/2018 23:30,2,0.000,ALERT,212.16,302.37,60.006,1545366604,"201051344000983","174011545737251",0.00,-1.50,0,301.17,306.88,0.0,0.0,0.000,1201873.4,1201873.4,1686,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545366645,31150.00
12/20/2018 23:30,2,0.000,ALERT,211.93,301.77,60.001,1545366604,"201051344001203","174011545737251",0.00,-2.00,0,299.97,306.58,0.0,0.0,0.000,1192070.1,1192070.1,5444,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545366647,31151.00
12/20/2018 23:30,2,0.000,ALERT,211.70,302.37,60.001,1545366604,"201051344001230","174011545737251",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,1186442.7,1186442.7,5396,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366648,31152.00
12/20/2018 23:30,2,0.000,ALERT,211.48,301.77,59.985,1545366604,"201051344000646","174011545737251",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,1181384.8,1181384.8,5381,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366650,31153.00
12/20/2018 23:30,2,0.000,ALERT,212.61,302.07,59.985,1545366604,"201051344000867","174011545737251",0.00,-1.00,0,299.97,306.88,0.0,0.0,0.000,1183172.3,1183172.3,29248,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366652,31154.00
12/20/2018 23:30,2,0.000,ALERT,213.06,302.07,60.001,1545366604,"201051344000633","174011545737251",0.00,-2.00,0,299.37,306.28,0.0,0.0,0.000,1182167.9,1182167.9,29260,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545366654,31155.00
12/20/2018 23:30,2,0.000,ALERT,211.48,302.07,60.001,1545366604,"201051344000955","174011545737251",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,1199936.6,1199936.6,5402,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366656,31156.00
12/20/2018 23:30,2,0.000,ALERT,212.38,301.77,60.001,1545366604,"201051344000648","174011545737251",0.00,-2.50,0,299.97,306.58,0.0,0.0,0.000,1190135.7,1190135.7,29225,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545366658,31157.00
12/20/2018 23:30,2,0.000,ALERT,212.83,302.37,60.049,1545366604,"201051344000645","174011545737251",0.00,-1.00,0,300.57,306.58,0.0,0.0,0.000,1194387.0,1194387.0,29242,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545366659,31158.00
12/20/2018 23:30,2,0.000,ALERT,212.38,302.98,60.043,1545366604,"201051344000569","174011545737251",0.00,-2.00,0,301.47,307.48,0.0,0.0,0.000,1211635.7,1211635.7,1550,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545366661,31159.00
12/20/2018 23:45,2,0.000,ALERT,212.16,302.37,59.996,1545367504,"201051344000579","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1211255.1,1211255.1,1691,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367507,31160.00
12/20/2018 23:45,2,0.000,ALERT,211.48,300.87,59.990,1545367504,"201051344001025","174011545737251",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,1196046.1,1196046.1,5430,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367509,31161.00
12/20/2018 23:45,2,0.000,ALERT,211.70,301.77,59.959,1545367504,"201051344001093","174011545737251",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,1187838.8,1187838.8,5436,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367511,31162.00
12/20/2018 23:45,2,0.000,ALERT,211.93,302.07,60.001,1545367504,"201051344000458","174011545737251",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,1197564.0,1197564.0,1690,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367513,31163.00
12/20/2018 23:45,2,0.000,ALERT,211.48,302.07,60.001,1545367504,"201051344000890","174011545737251",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,1192359.7,1192359.7,5376,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367514,31164.00
12/20/2018 23:45,2,0.000,ALERT,211.93,301.77,60.001,1545367504,"201051344000988","174011545737251",0.00,-1.50,0,297.57,304.48,0.0,0.0,0.000,935062.1,935062.1,1693,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367516,31165.00
12/20/2018 23:45,2,0.000,ALERT,212.16,302.68,60.022,1545367504,"201051344000582","174011545737251",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,1172373.8,1172373.8,5374,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545367518,31166.00
12/20/2018 23:45,2,0.000,ALERT,211.93,302.37,60.001,1545367504,"201051344000868","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1184362.1,1184362.1,29251,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367520,31167.00
12/20/2018 23:45,2,0.000,ALERT,212.61,302.37,59.996,1545367504,"201051344000576","174011545737251",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,1197550.4,1197550.4,1715,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367522,31168.00
12/20/2018 23:45,2,0.000,ALERT,212.16,301.77,60.001,1545367504,"201051344001158","174011545737251",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,1178017.2,1178017.2,1691,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545367524,31169.00
12/20/2018 23:45,2,0.000,ALERT,211.70,301.17,59.980,1545367504,"201051344000917","174011545737251",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,1189015.6,1189015.6,5400,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367526,31170.00
12/20/2018 23:45,2,0.000,ALERT,211.70,301.17,60.001,1545367504,"201051344000417","174011545737251",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,965867.2,965867.2,5396,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545367527,31171.00
12/20/2018 23:45,2,0.000,ALERT,211.93,301.77,60.028,1545367504,"201051344000685","174011545737251",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,1193389.1,1193389.1,5377,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367529,31172.00
12/20/2018 23:45,2,0.000,ALERT,211.70,300.87,59.996,1545367504,"201051344000651","174011545737251",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,1187197.4,1187197.4,5388,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367531,31173.00
12/20/2018 23:45,2,0.000,ALERT,211.70,302.37,60.022,1545367504,"201051344000594","174011545737251",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,1202158.4,1202158.4,29195,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367533,31174.00
12/20/2018 23:45,2,0.000,ALERT,212.16,301.77,59.959,1545367504,"201051344000469","174011545737251",0.00,-2.50,0,298.77,304.48,0.0,0.0,0.000,1186660.0,1186660.0,1690,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367535,31175.00
12/20/2018 23:45,2,0.000,ALERT,211.70,302.07,59.996,1545367504,"201051344000585","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1202077.8,1202077.8,5425,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367537,31176.00
12/20/2018 23:45,2,0.000,ALERT,212.61,301.77,60.001,1545367504,"201051344000853","174011545737251",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,1202179.5,1202179.5,1689,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367539,31177.00
12/20/2018 23:45,2,0.000,ALERT,211.93,302.07,59.953,1545367504,"201051344001145","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1200846.1,1200846.1,5369,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367541,31178.00
12/20/2018 23:45,2,0.000,ALERT,211.70,301.77,59.996,1545367504,"201051344000438","174011545737251",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,1194795.8,1194795.8,5383,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367543,31179.00
12/20/2018 23:45,2,0.000,ALERT,211.25,301.77,60.028,1545367504,"201051344001135","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1183456.4,1183456.4,5368,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367544,31180.00
12/20/2018 23:45,2,0.000,ALERT,212.16,302.07,60.028,1545367504,"201051344000983","174011545737251",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,1201873.4,1201873.4,1688,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367546,31181.00
12/20/2018 23:45,2,0.000,ALERT,211.70,301.47,60.001,1545367504,"201051344001203","174011545737251",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,1192070.1,1192070.1,5446,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367548,31182.00
12/20/2018 23:45,2,0.000,ALERT,211.70,302.07,60.006,1545367504,"201051344001230","174011545737251",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,1186442.7,1186442.7,5398,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545367550,31183.00
12/20/2018 23:45,2,0.000,ALERT,211.48,301.47,59.996,1545367504,"201051344000646","174011545737251",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,1181384.8,1181384.8,5383,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367552,31184.00
12/20/2018 23:45,2,0.000,ALERT,212.38,301.47,59.996,1545367504,"201051344000867","174011545737251",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,1183172.3,1183172.3,29250,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367553,31185.00
12/20/2018 23:45,2,0.000,ALERT,212.83,301.77,59.996,1545367504,"201051344000633","174011545737251",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,1182167.9,1182167.9,29262,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367555,31186.00
12/20/2018 23:45,2,0.000,ALERT,211.25,301.77,60.012,1545367504,"201051344000955","174011545737251",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,1199936.6,1199936.6,5404,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545367557,31187.00
12/20/2018 23:45,2,0.000,ALERT,212.16,301.17,60.022,1545367504,"201051344000648","174011545737251",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,1190135.7,1190135.7,29227,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367559,31188.00
12/20/2018 23:45,2,0.000,ALERT,212.38,301.77,60.043,1545367504,"201051344000645","174011545737251",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,1194387.0,1194387.0,29244,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545367561,31189.00
12/20/2018 23:45,2,0.000,ALERT,212.16,302.37,59.996,1545367504,"201051344000569","174011545737251",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,1211635.7,1211635.7,1552,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545367563,31190.00
